ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2015 00:00,2,0.000,ALERT,213.74,303.58,59.996,1451278803,"201051344000645","219011344069620",0.00,-5.00,0,302.07,306.58,0.0,0.0,0.000,309796.4,309796.4,8834,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278805,82151.00
12/28/2015 00:00,2,0.000,ALERT,213.29,303.28,60.002,1451278803,"274151322000085","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,583116.3,583116.3,2703,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278807,82152.00
12/28/2015 00:00,2,0.000,ALERT,213.96,303.28,60.039,1451278803,"201051344000633","219011344069620",0.00,-6.00,0,300.27,305.98,0.0,0.0,0.000,302656.9,302656.9,8852,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278809,82153.00
12/28/2015 00:00,2,0.000,ALERT,213.29,303.58,60.002,1451278803,"201051344000469","219011344069620",0.00,-6.50,0,300.87,306.58,0.0,0.0,0.000,303711.6,303711.6,8847,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278811,82154.00
12/28/2015 00:00,2,0.000,ALERT,213.51,303.28,60.012,1451278803,"201051344000646","219011344069620",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,308535.8,308535.8,13492,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451278813,82155.00
12/28/2015 00:00,2,0.000,ALERT,212.83,302.98,60.002,1451278803,"274151322000052","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,590687.7,590687.7,2711,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278815,82156.00
12/28/2015 00:00,2,0.000,ALERT,213.74,303.58,60.007,1451278803,"201051344000585","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,313141.3,313141.3,13491,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278817,82157.00
12/28/2015 00:00,2,0.000,ALERT,213.74,303.88,60.012,1451278803,"201051344001230","219011344069620",0.00,-5.50,0,301.77,305.38,0.0,0.0,0.000,311645.7,311645.7,13532,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278818,82158.00
12/28/2015 00:00,2,0.000,ALERT,213.96,304.18,60.018,1451278803,"201051344000582","219011344069620",0.00,-6.50,0,302.07,305.98,0.0,0.0,0.000,306482.5,306482.5,13489,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278820,82159.00
12/28/2015 00:00,2,0.000,ALERT,213.06,303.28,60.007,1451278803,"201051344000955","219011344069620",0.00,-6.00,0,301.47,305.08,0.0,0.0,0.000,315467.6,315467.6,13482,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451278822,82160.00
12/28/2015 00:00,2,0.000,ALERT,213.29,302.37,60.007,1451278803,"274151322000094","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,476320.3,476320.3,2810,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278824,82161.00
12/28/2015 00:00,2,0.000,ALERT,213.29,304.18,60.012,1451278803,"201051344000579","219011344069620",0.00,-5.50,0,302.37,307.48,0.0,0.0,0.000,317256.0,317256.0,8843,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451278826,82162.00
12/28/2015 00:00,2,0.000,ALERT,213.29,303.58,60.012,1451278803,"201051344000890","219011344069620",0.00,-5.50,0,301.77,306.28,0.0,0.0,0.000,313986.9,313986.9,13506,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278827,82163.00
12/28/2015 00:00,2,0.000,ALERT,213.51,303.28,59.991,1451278803,"201051344000438","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,315710.5,315710.5,13489,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278829,82164.00
12/28/2015 00:00,2,0.000,ALERT,213.74,302.68,60.012,1451278803,"201051344000417","219011344069620",0.00,-6.00,0,301.17,304.48,0.0,0.0,0.000,309905.0,309905.0,13512,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278831,82165.00
12/28/2015 00:00,2,0.000,ALERT,213.29,303.28,60.007,1451278803,"274151322000083","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,585101.8,585101.8,2724,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278833,82166.00
12/28/2015 00:00,2,0.000,ALERT,213.96,303.28,60.023,1451278803,"274151322000076","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,621445.5,621445.5,2714,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278834,82167.00
12/28/2015 00:00,2,0.000,ALERT,213.29,304.18,60.012,1451278803,"201051344000868","219011344069620",0.00,-5.50,0,302.68,307.48,0.0,0.0,0.000,301321.0,301321.0,8833,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278836,82168.00
12/28/2015 00:00,2,0.000,ALERT,213.29,303.88,59.981,1451278803,"274151322000095","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,614357.4,614357.4,2721,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278838,82169.00
12/28/2015 00:00,2,0.000,ALERT,213.06,303.28,59.991,1451278803,"201051344000988","219011344069620",0.00,-5.50,0,299.37,306.58,0.0,0.0,0.000,301625.9,301625.9,8835,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278840,82170.00
12/28/2015 00:00,2,0.000,ALERT,213.29,302.37,60.018,1451278803,"201051344001025","219011344069620",0.00,-6.00,0,300.57,305.68,0.0,0.0,0.000,313693.0,313693.0,13491,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451278842,82171.00
12/28/2015 00:00,2,0.000,ALERT,213.29,303.58,60.007,1451278803,"201051344000458","219011344069620",0.00,-3.50,0,302.07,307.48,0.0,0.0,0.000,311623.8,311623.8,8840,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278844,82172.00
12/28/2015 00:00,2,0.000,ALERT,213.74,303.28,60.002,1451278803,"201051344000853","219011344069620",0.00,-6.00,0,301.77,306.58,0.0,0.0,0.000,308463.3,308463.3,8850,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278845,82173.00
12/28/2015 00:00,2,0.000,ALERT,213.74,302.98,59.975,1451278803,"201051344000685","219011344069620",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,315283.4,315283.4,13518,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451278847,82174.00
12/28/2015 00:00,2,0.000,ALERT,213.74,302.68,60.034,1451278803,"201051344000917","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,312955.9,312955.9,13525,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278849,82175.00
12/28/2015 00:00,2,0.000,ALERT,213.74,303.28,60.028,1451278803,"201051344001145","219011344069620",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,316021.9,316021.9,13525,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278851,82176.00
12/28/2015 00:00,2,0.000,ALERT,213.51,302.37,60.018,1451278803,"201051344000651","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,310167.0,310167.0,13501,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278853,82177.00
12/28/2015 00:00,2,0.000,ALERT,212.38,301.77,60.002,1451278803,"274151322000088","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,568237.3,568237.3,2698,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278855,82178.00
12/28/2015 00:00,2,0.000,ALERT,213.74,302.07,60.012,1451278803,"274151322000068","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,476245.8,476245.8,2813,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278856,82179.00
12/28/2015 00:00,2,0.000,ALERT,213.29,303.28,60.002,1451278803,"201051344001135","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,306714.6,306714.6,13486,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278858,82180.00
12/28/2015 00:00,2,0.000,ALERT,212.83,303.88,59.981,1451278803,"201051344000594","219011344069620",0.00,-6.00,0,301.77,306.88,0.0,0.0,0.000,312725.8,312725.8,8842,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278860,82181.00
12/28/2015 00:00,2,0.000,ALERT,213.51,302.98,60.002,1451278803,"201051344001203","219011344069620",0.00,-6.00,0,301.17,306.58,0.0,0.0,0.000,313067.1,313067.1,13505,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278862,82182.00
12/28/2015 00:00,2,0.000,ALERT,213.06,303.58,60.034,1451278803,"274151322000054","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,580364.3,580364.3,2701,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278864,82183.00
12/28/2015 00:00,2,0.000,ALERT,213.51,302.98,60.002,1451278803,"201051344000867","219011344069620",0.00,-5.00,0,301.17,306.58,0.0,0.0,0.000,301785.9,301785.9,8835,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278865,82184.00
12/28/2015 00:00,2,0.000,ALERT,213.51,302.98,59.996,1451278803,"201051344001093","219011344069620",0.00,-4.00,0,301.47,304.78,0.0,0.0,0.000,311340.0,311340.0,13512,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278867,82185.00
12/28/2015 00:00,2,0.000,ALERT,213.06,303.58,59.996,1451278803,"201051344000900","219011344069620",0.00,-5.50,0,301.47,306.28,0.0,0.0,0.000,314762.5,314762.5,8832,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451278869,82186.00
12/28/2015 00:00,2,0.000,ALERT,213.29,302.68,59.975,1451278803,"201051344000648","219011344069620",0.00,-6.50,0,301.17,306.28,0.0,0.0,0.000,308639.6,308639.6,8835,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278871,82187.00
12/28/2015 00:00,2,0.000,ALERT,213.29,304.18,59.996,1451278803,"201051344000569","219011344069620",0.00,-5.50,0,302.37,307.18,0.0,0.0,0.000,316296.3,316296.3,8823,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451278873,82188.00
12/28/2015 00:00,2,0.000,ALERT,213.29,303.88,59.996,1451278803,"201051344000983","219011344069620",0.00,-5.00,0,302.07,306.88,0.0,0.0,0.000,311526.2,311526.2,8833,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451278875,82189.00
12/28/2015 00:00,2,0.000,ALERT,213.51,303.58,60.002,1451278803,"201051344001158","219011344069620",0.00,-6.50,0,301.47,305.98,0.0,0.0,0.000,306978.2,306978.2,8855,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278876,82190.00
12/28/2015 00:00,2,0.000,ALERT,213.74,304.18,59.991,1451278803,"201051344000576","219011344069620",0.00,-5.50,0,302.07,306.58,0.0,0.0,0.000,309204.1,309204.1,8835,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278878,82191.00
12/28/2015 00:00,2,0.000,ALERT,213.06,301.77,59.975,1451278803,"274151322000087","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,555841.0,555841.0,2711,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451278880,82192.00
12/28/2015 00:15,2,0.000,ALERT,213.74,303.88,59.986,1451279704,"201051344000645","219011344069620",0.00,-5.00,0,302.07,305.38,0.0,0.0,0.000,309796.4,309796.4,8836,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279706,82193.00
12/28/2015 00:15,2,0.000,ALERT,213.51,303.28,59.981,1451279704,"274151322000085","219011344069620",0.00,-5.50,0,301.17,304.48,0.0,0.0,0.000,583116.3,583116.3,2705,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279707,82194.00
12/28/2015 00:15,2,0.000,ALERT,214.19,303.58,59.981,1451279704,"201051344000633","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,302656.9,302656.9,8854,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279709,82195.00
12/28/2015 00:15,2,0.000,ALERT,213.51,303.88,59.981,1451279704,"201051344000469","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,303711.6,303711.6,8849,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279711,82196.00
12/28/2015 00:15,2,0.000,ALERT,213.29,302.98,59.981,1451279704,"201051344000646","219011344069620",0.00,-6.00,0,301.17,304.48,0.0,0.0,0.000,308535.8,308535.8,13494,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279713,82197.00
12/28/2015 00:15,2,0.000,ALERT,212.83,302.68,59.970,1451279704,"274151322000052","219011344069620",0.00,-6.00,0,301.17,304.78,0.0,0.0,0.000,590687.7,590687.7,2713,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279715,82198.00
12/28/2015 00:15,2,0.000,ALERT,213.74,303.28,59.996,1451279704,"201051344000585","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,313141.3,313141.3,13493,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279716,82199.00
12/28/2015 00:15,2,0.000,ALERT,213.74,303.58,59.991,1451279704,"201051344001230","219011344069620",0.00,-5.50,0,301.77,305.08,0.0,0.0,0.000,311645.7,311645.7,13534,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279718,82200.00
12/28/2015 00:15,2,0.000,ALERT,214.19,303.88,59.981,1451279704,"201051344000582","219011344069620",0.00,-6.00,0,302.07,305.38,0.0,0.0,0.000,306482.5,306482.5,13491,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279720,82201.00
12/28/2015 00:15,2,0.000,ALERT,213.29,302.98,59.981,1451279704,"201051344000955","219011344069620",0.00,-6.00,0,301.17,304.78,0.0,0.0,0.000,315467.6,315467.6,13484,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279722,82202.00
12/28/2015 00:15,2,0.000,ALERT,213.29,302.07,59.970,1451279704,"274151322000094","219011344069620",0.00,-6.50,0,300.87,303.88,0.0,0.0,0.000,476320.3,476320.3,2812,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279724,82203.00
12/28/2015 00:15,2,0.000,ALERT,213.51,304.48,59.970,1451279704,"201051344000579","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,317256.0,317256.0,8845,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279725,82204.00
12/28/2015 00:15,2,0.000,ALERT,213.29,302.68,59.986,1451279704,"201051344000890","219011344069620",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,313986.9,313986.9,13508,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451279727,82205.00
12/28/2015 00:15,2,0.000,ALERT,213.74,302.98,59.981,1451279704,"201051344000438","219011344069620",0.00,-6.00,0,301.47,305.08,0.0,0.0,0.000,315710.5,315710.5,13491,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451279729,82206.00
12/28/2015 00:15,2,0.000,ALERT,213.74,302.07,59.970,1451279704,"201051344000417","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,309905.0,309905.0,13514,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279731,82207.00
12/28/2015 00:15,2,0.000,ALERT,213.51,303.88,60.007,1451279704,"274151322000083","219011344069620",0.00,-5.50,0,301.77,305.08,0.0,0.0,0.000,585101.8,585101.8,2726,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279732,82208.00
12/28/2015 00:15,2,0.000,ALERT,213.96,303.58,59.954,1451279704,"274151322000076","219011344069620",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,621445.5,621445.5,2716,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279734,82209.00
12/28/2015 00:15,2,0.000,ALERT,213.29,304.78,59.949,1451279704,"201051344000868","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,301321.0,301321.0,8835,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279736,82210.00
12/28/2015 00:15,2,0.000,ALERT,213.29,303.88,59.981,1451279704,"274151322000095","219011344069620",0.00,-6.50,0,302.37,305.38,0.0,0.0,0.000,614357.4,614357.4,2723,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279738,82211.00
12/28/2015 00:15,2,0.000,ALERT,213.06,303.58,59.981,1451279704,"201051344000988","219011344069620",0.00,-5.50,0,299.07,305.08,0.0,0.0,0.000,301625.9,301625.9,8837,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279740,82212.00
12/28/2015 00:15,2,0.000,ALERT,213.06,302.07,59.954,1451279704,"201051344001025","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,313693.0,313693.0,13493,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279742,82213.00
12/28/2015 00:15,2,0.000,ALERT,213.29,304.18,59.970,1451279704,"201051344000458","219011344069620",0.00,-3.50,0,302.07,306.28,0.0,0.0,0.000,311623.8,311623.8,8842,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279744,82214.00
12/28/2015 00:15,2,0.000,ALERT,213.96,303.88,59.981,1451279704,"201051344000853","219011344069620",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,308463.3,308463.3,8852,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279745,82215.00
12/28/2015 00:15,2,0.000,ALERT,213.96,302.68,59.954,1451279704,"201051344000685","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,315283.4,315283.4,13520,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279747,82216.00
12/28/2015 00:15,2,0.000,ALERT,213.74,302.37,59.996,1451279704,"201051344000917","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,312955.9,312955.9,13527,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279749,82217.00
12/28/2015 00:15,2,0.000,ALERT,213.74,303.28,59.986,1451279704,"201051344001145","219011344069620",0.00,-6.00,0,301.77,305.38,0.0,0.0,0.000,316021.9,316021.9,13527,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279751,82218.00
12/28/2015 00:15,2,0.000,ALERT,213.51,302.37,59.991,1451279704,"201051344000651","219011344069620",0.00,-7.00,0,300.87,304.18,0.0,0.0,0.000,310167.0,310167.0,13503,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279753,82219.00
12/28/2015 00:15,2,0.000,ALERT,213.06,302.98,59.991,1451279704,"274151322000088","219011344069620",0.00,-5.00,0,300.87,304.18,0.0,0.0,0.000,568237.3,568237.3,2700,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279755,82220.00
12/28/2015 00:15,2,0.000,ALERT,213.96,302.37,59.991,1451279704,"274151322000068","219011344069620",0.00,-5.00,0,300.57,303.28,0.0,0.0,0.000,476245.8,476245.8,2815,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279756,82221.00
12/28/2015 00:15,2,0.000,ALERT,213.29,302.68,60.018,1451279704,"201051344001135","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,306714.6,306714.6,13488,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279758,82222.00
12/28/2015 00:15,2,0.000,ALERT,213.29,304.78,60.002,1451279704,"201051344000594","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,312725.8,312725.8,8844,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279760,82223.00
12/28/2015 00:15,2,0.000,ALERT,213.51,302.37,59.986,1451279704,"201051344001203","219011344069620",0.00,-6.00,0,301.17,306.28,0.0,0.0,0.000,313067.1,313067.1,13507,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279762,82224.00
12/28/2015 00:15,2,0.000,ALERT,213.06,302.98,59.986,1451279704,"274151322000054","219011344069620",0.00,-5.00,0,301.17,304.78,0.0,0.0,0.000,580364.3,580364.3,2703,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279763,82225.00
12/28/2015 00:15,2,0.000,ALERT,213.74,303.88,59.996,1451279704,"201051344000867","219011344069620",0.00,-4.00,0,300.57,305.98,0.0,0.0,0.000,301785.9,301785.9,8837,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451279765,82226.00
12/28/2015 00:15,2,0.000,ALERT,213.51,302.98,59.996,1451279704,"201051344001093","219011344069620",0.00,-4.00,0,301.17,304.48,0.0,0.0,0.000,311340.0,311340.0,13514,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451279767,82227.00
12/28/2015 00:15,2,0.000,ALERT,213.29,303.88,60.002,1451279704,"201051344000900","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,314762.5,314762.5,8834,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279769,82228.00
12/28/2015 00:15,2,0.000,ALERT,213.51,302.98,59.996,1451279704,"201051344000648","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,308639.6,308639.6,8837,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279771,82229.00
12/28/2015 00:15,2,0.000,ALERT,213.51,304.48,60.034,1451279704,"201051344000569","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,316296.3,316296.3,8825,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279773,82230.00
12/28/2015 00:15,2,0.000,ALERT,213.29,303.88,60.028,1451279704,"201051344000983","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,311526.2,311526.2,8835,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451279774,82231.00
12/28/2015 00:15,2,0.000,ALERT,213.29,303.58,59.965,1451279704,"201051344001158","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,306978.2,306978.2,8857,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279776,82232.00
12/28/2015 00:15,2,0.000,ALERT,213.74,304.78,60.023,1451279704,"201051344000576","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,309204.1,309204.1,8837,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279778,82233.00
12/28/2015 00:15,2,0.000,ALERT,213.29,302.68,60.007,1451279704,"274151322000087","219011344069620",0.00,-4.00,0,300.27,303.58,0.0,0.0,0.000,555841.0,555841.0,2713,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451279780,82234.00
12/28/2015 00:30,2,0.000,ALERT,213.06,302.98,59.944,1451280603,"201051344000645","219011344069620",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,309796.4,309796.4,8838,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280605,82235.00
12/28/2015 00:30,2,0.000,ALERT,212.16,300.87,59.970,1451280603,"274151322000085","219011344069620",0.00,-5.50,0,298.17,304.78,0.0,0.0,0.000,583116.3,583116.3,2707,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280607,82236.00
12/28/2015 00:30,2,0.000,ALERT,213.51,303.28,59.991,1451280603,"201051344000633","219011344069620",0.00,-6.00,0,299.07,305.38,0.0,0.0,0.000,302656.9,302656.9,8856,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451280609,82237.00
12/28/2015 00:30,2,0.000,ALERT,213.06,303.58,59.975,1451280603,"201051344000469","219011344069620",0.00,-6.50,0,299.67,305.38,0.0,0.0,0.000,303711.6,303711.6,8851,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451280611,82238.00
12/28/2015 00:30,2,0.000,ALERT,212.38,301.47,60.023,1451280603,"201051344000646","219011344069620",0.00,-6.00,0,298.47,304.48,0.0,0.0,0.000,308535.8,308535.8,13496,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280612,82239.00
12/28/2015 00:30,2,0.000,ALERT,211.93,300.87,59.975,1451280603,"274151322000052","219011344069620",0.00,-6.00,0,297.87,305.08,0.0,0.0,0.000,590687.7,590687.7,2715,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280614,82240.00
12/28/2015 00:30,2,0.000,ALERT,212.83,301.77,59.938,1451280603,"201051344000585","219011344069620",0.00,-5.50,0,298.47,304.78,0.0,0.0,0.000,313141.3,313141.3,13495,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280616,82241.00
12/28/2015 00:30,2,0.000,ALERT,212.61,302.07,59.981,1451280603,"201051344001230","219011344069620",0.00,-5.50,0,299.37,305.08,0.0,0.0,0.000,311645.7,311645.7,13536,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451280618,82242.00
12/28/2015 00:30,2,0.000,ALERT,213.29,302.68,59.959,1451280603,"201051344000582","219011344069620",0.00,-6.50,0,299.67,305.68,0.0,0.0,0.000,306482.5,306482.5,13493,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280620,82243.00
12/28/2015 00:30,2,0.000,ALERT,212.16,301.47,59.970,1451280603,"201051344000955","219011344069620",0.00,-6.00,0,299.07,304.48,0.0,0.0,0.000,315467.6,315467.6,13486,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280621,82244.00
12/28/2015 00:30,2,0.000,ALERT,212.16,300.57,59.991,1451280603,"274151322000094","219011344069620",0.00,-6.50,0,297.57,303.88,0.0,0.0,0.000,476320.3,476320.3,2814,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280623,82245.00
12/28/2015 00:30,2,0.000,ALERT,212.83,303.88,59.975,1451280603,"201051344000579","219011344069620",0.00,-5.50,0,301.47,306.28,0.0,0.0,0.000,317256.0,317256.0,8847,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280625,82246.00
12/28/2015 00:30,2,0.000,ALERT,212.38,301.77,59.975,1451280603,"201051344000890","219011344069620",0.00,-5.50,0,299.37,305.38,0.0,0.0,0.000,313986.9,313986.9,13510,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280627,82247.00
12/28/2015 00:30,2,0.000,ALERT,212.83,301.47,59.996,1451280603,"201051344000438","219011344069620",0.00,-6.50,0,298.77,304.78,0.0,0.0,0.000,315710.5,315710.5,13493,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280629,82248.00
12/28/2015 00:30,2,0.000,ALERT,212.83,300.87,59.949,1451280603,"201051344000417","219011344069620",0.00,-6.00,0,298.47,304.18,0.0,0.0,0.000,309905.0,309905.0,13516,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280631,82249.00
12/28/2015 00:30,2,0.000,ALERT,212.38,301.77,59.965,1451280603,"274151322000083","219011344069620",0.00,-5.50,0,298.47,305.08,0.0,0.0,0.000,585101.8,585101.8,2728,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280632,82250.00
12/28/2015 00:30,2,0.000,ALERT,213.06,301.47,59.954,1451280603,"274151322000076","219011344069620",0.00,-5.50,0,298.17,305.08,0.0,0.0,0.000,621445.5,621445.5,2718,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280634,82251.00
12/28/2015 00:30,2,0.000,ALERT,212.83,303.88,59.944,1451280603,"201051344000868","219011344069620",0.00,-6.00,0,301.47,306.28,0.0,0.0,0.000,301321.0,301321.0,8837,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280636,82252.00
12/28/2015 00:30,2,0.000,ALERT,212.16,302.37,59.965,1451280603,"274151322000095","219011344069620",0.00,-6.50,0,299.37,305.38,0.0,0.0,0.000,614357.4,614357.4,2725,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280638,82253.00
12/28/2015 00:30,2,0.000,ALERT,212.61,303.28,59.954,1451280603,"201051344000988","219011344069620",0.00,-5.50,0,298.17,305.08,0.0,0.0,0.000,301625.9,301625.9,8839,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280640,82254.00
12/28/2015 00:30,2,0.000,ALERT,212.38,300.57,59.954,1451280603,"201051344001025","219011344069620",0.00,-6.50,0,298.17,305.08,0.0,0.0,0.000,313693.0,313693.0,13495,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280641,82255.00
12/28/2015 00:30,2,0.000,ALERT,212.61,303.28,59.912,1451280603,"201051344000458","219011344069620",0.00,-3.50,0,300.57,306.28,0.0,0.0,0.000,311623.8,311623.8,8844,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280643,82256.00
12/28/2015 00:30,2,0.000,ALERT,213.51,303.28,59.954,1451280603,"201051344000853","219011344069620",0.00,-6.00,0,300.57,305.68,0.0,0.0,0.000,308463.3,308463.3,8854,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280645,82257.00
12/28/2015 00:30,2,0.000,ALERT,212.83,301.17,59.949,1451280603,"201051344000685","219011344069620",0.00,-5.50,0,298.77,304.48,0.0,0.0,0.000,315283.4,315283.4,13522,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280647,82258.00
12/28/2015 00:30,2,0.000,ALERT,212.83,300.87,59.959,1451280603,"201051344000917","219011344069620",0.00,-4.00,0,297.57,303.88,0.0,0.0,0.000,312955.9,312955.9,13529,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280649,82259.00
12/28/2015 00:30,2,0.000,ALERT,212.83,301.77,59.959,1451280603,"201051344001145","219011344069620",0.00,-6.00,0,299.37,305.08,0.0,0.0,0.000,316021.9,316021.9,13529,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280651,82260.00
12/28/2015 00:30,2,0.000,ALERT,212.61,300.57,59.954,1451280603,"201051344000651","219011344069620",0.00,-7.00,0,298.17,303.88,0.0,0.0,0.000,310167.0,310167.0,13505,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280652,82261.00
12/28/2015 00:30,2,0.000,ALERT,211.70,300.87,59.954,1451280603,"274151322000088","219011344069620",0.00,-5.00,0,297.57,304.18,0.0,0.0,0.000,568237.3,568237.3,2702,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280654,82262.00
12/28/2015 00:30,2,0.000,ALERT,212.83,300.57,59.949,1451280603,"274151322000068","219011344069620",0.00,-5.00,0,297.26,303.28,0.0,0.0,0.000,476245.8,476245.8,2817,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280656,82263.00
12/28/2015 00:30,2,0.000,ALERT,212.38,301.47,59.954,1451280603,"201051344001135","219011344069620",0.00,-6.00,0,299.07,305.08,0.0,0.0,0.000,306714.6,306714.6,13490,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280658,82264.00
12/28/2015 00:30,2,0.000,ALERT,212.38,303.28,59.965,1451280603,"201051344000594","219011344069620",0.00,-6.00,0,300.27,305.98,0.0,0.0,0.000,312725.8,312725.8,8846,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280660,82265.00
12/28/2015 00:30,2,0.000,ALERT,212.61,301.17,59.970,1451280603,"201051344001203","219011344069620",0.00,-6.00,0,298.77,305.98,0.0,0.0,0.000,313067.1,313067.1,13509,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451280662,82266.00
12/28/2015 00:30,2,0.000,ALERT,212.16,301.17,59.996,1451280603,"274151322000054","219011344069620",0.00,-5.00,0,298.17,304.78,0.0,0.0,0.000,580364.3,580364.3,2705,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280664,82267.00
12/28/2015 00:30,2,0.000,ALERT,212.83,302.37,59.959,1451280603,"201051344000867","219011344069620",0.00,-5.00,0,300.27,305.98,0.0,0.0,0.000,301785.9,301785.9,8839,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280666,82268.00
12/28/2015 00:30,2,0.000,ALERT,212.61,301.47,59.959,1451280603,"201051344001093","219011344069620",0.00,-4.00,0,298.77,304.18,0.0,0.0,0.000,311340.0,311340.0,13516,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280667,82269.00
12/28/2015 00:30,2,0.000,ALERT,212.83,303.28,59.954,1451280603,"201051344000900","219011344069620",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,314762.5,314762.5,8836,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280669,82270.00
12/28/2015 00:30,2,0.000,ALERT,213.06,302.68,59.959,1451280603,"201051344000648","219011344069620",0.00,-6.50,0,299.97,305.38,0.0,0.0,0.000,308639.6,308639.6,8839,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280671,82271.00
12/28/2015 00:30,2,0.000,ALERT,213.06,303.88,59.944,1451280603,"201051344000569","219011344069620",0.00,-5.50,0,301.17,306.28,0.0,0.0,0.000,316296.3,316296.3,8827,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280673,82272.00
12/28/2015 00:30,2,0.000,ALERT,212.83,303.28,59.917,1451280603,"201051344000983","219011344069620",0.00,-5.50,0,300.87,305.98,0.0,0.0,0.000,311526.2,311526.2,8837,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280675,82273.00
12/28/2015 00:30,2,0.000,ALERT,213.06,303.58,59.970,1451280603,"201051344001158","219011344069620",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,306978.2,306978.2,8859,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451280677,82274.00
12/28/2015 00:30,2,0.000,ALERT,213.51,304.18,59.996,1451280603,"201051344000576","219011344069620",0.00,-5.50,0,300.87,305.98,0.0,0.0,0.000,309204.1,309204.1,8839,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451280678,82275.00
12/28/2015 00:30,2,0.000,ALERT,212.38,300.57,59.965,1451280603,"274151322000087","219011344069620",0.00,-4.00,0,296.96,303.88,0.0,0.0,0.000,555841.0,555841.0,2715,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451280680,82276.00
12/28/2015 00:45,2,0.000,ALERT,213.74,303.88,59.981,1451281503,"201051344000645","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,309796.4,309796.4,8840,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451281505,82277.00
12/28/2015 00:45,2,0.000,ALERT,212.61,301.47,59.975,1451281503,"274151322000085","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,583116.3,583116.3,2709,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451281507,82278.00
12/28/2015 00:45,2,0.000,ALERT,213.96,303.58,59.986,1451281503,"201051344000633","219011344069620",0.00,-6.00,0,299.37,305.08,0.0,0.0,0.000,302656.9,302656.9,8858,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451281509,82279.00
12/28/2015 00:45,2,0.000,ALERT,213.29,303.88,59.975,1451281503,"201051344000469","219011344069620",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,303711.6,303711.6,8853,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451281510,82280.00
12/28/2015 00:45,2,0.000,ALERT,212.38,301.77,59.944,1451281503,"201051344000646","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,308535.8,308535.8,13498,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451281512,82281.00
12/28/2015 00:45,2,0.000,ALERT,212.38,301.17,59.975,1451281503,"274151322000052","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,590687.7,590687.7,2717,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451281514,82282.00
12/28/2015 00:45,2,0.000,ALERT,213.06,302.37,59.981,1451281503,"201051344000585","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,313141.3,313141.3,13497,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451281516,82283.00
12/28/2015 00:45,2,0.000,ALERT,212.61,302.37,60.018,1451281503,"201051344001230","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,311645.7,311645.7,13538,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451281518,82284.00
12/28/2015 00:45,2,0.000,ALERT,213.29,302.98,59.975,1451281503,"201051344000582","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,306482.5,306482.5,13495,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451281520,82285.00
12/28/2015 00:45,2,0.000,ALERT,212.38,301.77,60.018,1451281503,"201051344000955","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,315467.6,315467.6,13488,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451281522,82286.00
12/28/2015 00:45,2,0.000,ALERT,212.38,301.17,59.965,1451281503,"274151322000094","219011344069620",0.00,-6.50,0,299.37,302.37,0.0,0.0,0.000,476320.3,476320.3,2816,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451281524,82287.00
12/28/2015 00:45,2,0.000,ALERT,213.06,304.48,59.970,1451281503,"201051344000579","219011344069620",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,317256.0,317256.0,8849,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451281526,82288.00
12/28/2015 00:45,2,0.000,ALERT,212.61,302.68,59.970,1451281503,"201051344000890","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,313986.9,313986.9,13512,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451281527,82289.00
12/28/2015 00:45,2,0.000,ALERT,212.83,301.77,59.965,1451281503,"201051344000438","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,315710.5,315710.5,13495,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451281529,82290.00
12/28/2015 00:45,2,0.000,ALERT,212.83,301.17,59.965,1451281503,"201051344000417","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,309905.0,309905.0,13518,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451281531,82291.00
12/28/2015 00:45,2,0.000,ALERT,212.61,302.07,60.002,1451281503,"274151322000083","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,585101.8,585101.8,2730,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451281533,82292.00
12/28/2015 00:45,2,0.000,ALERT,213.06,301.77,59.954,1451281503,"274151322000076","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,621445.5,621445.5,2720,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451281534,82293.00
12/28/2015 00:45,2,0.000,ALERT,213.06,304.78,59.970,1451281503,"201051344000868","219011344069620",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,301321.0,301321.0,8839,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451281536,82294.00
12/28/2015 00:45,2,0.000,ALERT,212.61,302.98,59.959,1451281503,"274151322000095","219011344069620",0.00,-6.50,0,301.17,303.88,0.0,0.0,0.000,614357.4,614357.4,2727,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451281538,82295.00
12/28/2015 00:45,2,0.000,ALERT,212.83,303.88,59.949,1451281503,"201051344000988","219011344069620",0.00,-5.50,0,298.47,305.08,0.0,0.0,0.000,301625.9,301625.9,8841,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451281540,82296.00
