ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2015 00:45,2,0.000,ALERT,212.38,301.17,59.970,1451281503,"201051344001025","219011344069620",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,313693.0,313693.0,13497,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451281542,82297.00
12/28/2015 00:45,2,0.000,ALERT,213.06,303.88,59.938,1451281503,"201051344000458","219011344069620",0.00,-3.50,0,301.47,306.28,0.0,0.0,0.000,311623.8,311623.8,8846,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451281544,82298.00
12/28/2015 00:45,2,0.000,ALERT,213.51,303.58,59.938,1451281503,"201051344000853","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,308463.3,308463.3,8856,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451281545,82299.00
12/28/2015 00:45,2,0.000,ALERT,213.06,301.77,60.007,1451281503,"201051344000685","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,315283.4,315283.4,13524,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451281547,82300.00
12/28/2015 00:45,2,0.000,ALERT,212.83,301.47,59.959,1451281503,"201051344000917","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,312955.9,312955.9,13531,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451281549,82301.00
12/28/2015 00:45,2,0.000,ALERT,213.06,302.07,59.996,1451281503,"201051344001145","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,316021.9,316021.9,13531,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451281551,82302.00
12/28/2015 00:45,2,0.000,ALERT,212.83,301.17,59.986,1451281503,"201051344000651","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,310167.0,310167.0,13507,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451281553,82303.00
12/28/2015 00:45,2,0.000,ALERT,212.16,301.17,59.975,1451281503,"274151322000088","219011344069620",0.00,-5.00,0,299.67,302.68,0.0,0.0,0.000,568237.3,568237.3,2704,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451281555,82304.00
12/28/2015 00:45,2,0.000,ALERT,213.29,300.87,59.965,1451281503,"274151322000068","219011344069620",0.00,-5.00,0,299.67,302.07,0.0,0.0,0.000,476245.8,476245.8,2819,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451281556,82305.00
12/28/2015 00:45,2,0.000,ALERT,212.38,301.77,59.986,1451281503,"201051344001135","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,306714.6,306714.6,13492,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451281558,82306.00
12/28/2015 00:45,2,0.000,ALERT,212.83,304.48,59.954,1451281503,"201051344000594","219011344069620",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,312725.8,312725.8,8848,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451281560,82307.00
12/28/2015 00:45,2,0.000,ALERT,212.83,301.47,59.986,1451281503,"201051344001203","219011344069620",0.00,-6.00,0,299.37,305.08,0.0,0.0,0.000,313067.1,313067.1,13511,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451281562,82308.00
12/28/2015 00:45,2,0.000,ALERT,212.38,302.07,60.034,1451281503,"274151322000054","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,580364.3,580364.3,2707,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451281564,82309.00
12/28/2015 00:45,2,0.000,ALERT,213.51,303.58,59.981,1451281503,"201051344000867","219011344069620",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,301785.9,301785.9,8841,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451281566,82310.00
12/28/2015 00:45,2,0.000,ALERT,212.83,301.77,59.996,1451281503,"201051344001093","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,311340.0,311340.0,13518,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451281567,82311.00
12/28/2015 00:45,2,0.000,ALERT,213.06,303.88,59.965,1451281503,"201051344000900","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,314762.5,314762.5,8838,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451281569,82312.00
12/28/2015 00:45,2,0.000,ALERT,213.51,303.28,60.002,1451281503,"201051344000648","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,308639.6,308639.6,8841,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451281571,82313.00
12/28/2015 00:45,2,0.000,ALERT,213.29,304.48,59.996,1451281503,"201051344000569","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,316296.3,316296.3,8829,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451281573,82314.00
12/28/2015 00:45,2,0.000,ALERT,213.29,304.18,59.991,1451281503,"201051344000983","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,311526.2,311526.2,8839,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451281574,82315.00
12/28/2015 00:45,2,0.000,ALERT,213.29,303.88,60.007,1451281503,"201051344001158","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,306978.2,306978.2,8861,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451281576,82316.00
12/28/2015 00:45,2,0.000,ALERT,213.74,304.48,60.002,1451281503,"201051344000576","219011344069620",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,309204.1,309204.1,8841,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451281578,82317.00
12/28/2015 00:45,2,0.000,ALERT,212.61,300.57,59.996,1451281503,"274151322000087","219011344069620",0.00,-4.00,0,299.07,302.37,0.0,0.0,0.000,555841.0,555841.0,2717,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451281580,82318.00
12/28/2015 01:00,2,0.000,ALERT,213.51,303.88,59.986,1451282403,"201051344000645","219011344069620",0.00,-5.00,0,302.07,305.68,0.0,0.0,0.000,309796.4,309796.4,8842,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451282405,82319.00
12/28/2015 01:00,2,0.000,ALERT,212.61,301.77,59.981,1451282403,"274151322000085","219011344069620",0.00,-5.50,0,299.97,303.28,0.0,0.0,0.000,583116.3,583116.3,2711,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282407,82320.00
12/28/2015 01:00,2,0.000,ALERT,213.96,303.88,59.986,1451282403,"201051344000633","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,302656.9,302656.9,8860,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282409,82321.00
12/28/2015 01:00,2,0.000,ALERT,213.29,303.88,59.959,1451282403,"201051344000469","219011344069620",0.00,-6.50,0,300.87,305.68,0.0,0.0,0.000,303711.6,303711.6,8855,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282410,82322.00
12/28/2015 01:00,2,0.000,ALERT,212.61,301.77,59.991,1451282403,"201051344000646","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,308535.8,308535.8,13500,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451282412,82323.00
12/28/2015 01:00,2,0.000,ALERT,212.16,302.37,59.986,1451282403,"274151322000052","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,590687.7,590687.7,2719,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282414,82324.00
12/28/2015 01:00,2,0.000,ALERT,213.06,302.07,59.981,1451282403,"201051344000585","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,313141.3,313141.3,13499,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282416,82325.00
12/28/2015 01:00,2,0.000,ALERT,212.83,302.37,59.991,1451282403,"201051344001230","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,311645.7,311645.7,13540,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282418,82326.00
12/28/2015 01:00,2,0.000,ALERT,213.51,302.68,59.959,1451282403,"201051344000582","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,306482.5,306482.5,13497,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451282419,82327.00
12/28/2015 01:00,2,0.000,ALERT,212.38,301.77,59.991,1451282403,"201051344000955","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,315467.6,315467.6,13490,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282421,82328.00
12/28/2015 01:00,2,0.000,ALERT,212.38,301.17,59.991,1451282403,"274151322000094","219011344069620",0.00,-6.50,0,299.37,302.68,0.0,0.0,0.000,476320.3,476320.3,2818,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451282423,82329.00
12/28/2015 01:00,2,0.000,ALERT,213.29,304.78,59.986,1451282403,"201051344000579","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,317256.0,317256.0,8851,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451282425,82330.00
12/28/2015 01:00,2,0.000,ALERT,212.61,302.07,59.986,1451282403,"201051344000890","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,313986.9,313986.9,13514,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282427,82331.00
12/28/2015 01:00,2,0.000,ALERT,213.06,302.07,59.986,1451282403,"201051344000438","219011344069620",0.00,-6.50,0,300.27,303.58,0.0,0.0,0.000,315710.5,315710.5,13497,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451282428,82332.00
12/28/2015 01:00,2,0.000,ALERT,213.06,301.17,59.949,1451282403,"201051344000417","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,309905.0,309905.0,13520,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451282430,82333.00
12/28/2015 01:00,2,0.000,ALERT,212.38,302.37,59.944,1451282403,"274151322000083","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,585101.8,585101.8,2732,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451282432,82334.00
12/28/2015 01:00,2,0.000,ALERT,213.29,301.77,59.986,1451282403,"274151322000076","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,621445.5,621445.5,2722,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282434,82335.00
12/28/2015 01:00,2,0.000,ALERT,213.06,304.78,59.975,1451282403,"201051344000868","219011344069620",0.00,-6.00,0,302.98,306.28,0.0,0.0,0.000,301321.0,301321.0,8841,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282436,82336.00
12/28/2015 01:00,2,0.000,ALERT,212.38,302.68,59.981,1451282403,"274151322000095","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,614357.4,614357.4,2729,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282437,82337.00
12/28/2015 01:00,2,0.000,ALERT,212.83,303.88,59.975,1451282403,"201051344000988","219011344069620",0.00,-5.50,0,299.37,305.08,0.0,0.0,0.000,301625.9,301625.9,8843,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282439,82338.00
12/28/2015 01:00,2,0.000,ALERT,212.38,300.57,59.975,1451282403,"201051344001025","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,313693.0,313693.0,13499,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282441,82339.00
12/28/2015 01:00,2,0.000,ALERT,213.06,303.88,59.986,1451282403,"201051344000458","219011344069620",0.00,-3.50,0,302.37,306.28,0.0,0.0,0.000,311623.8,311623.8,8848,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282443,82340.00
12/28/2015 01:00,2,0.000,ALERT,213.74,303.88,59.986,1451282403,"201051344000853","219011344069620",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,308463.3,308463.3,8858,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282445,82341.00
12/28/2015 01:00,2,0.000,ALERT,213.29,301.77,59.981,1451282403,"201051344000685","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,315283.4,315283.4,13526,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282447,82342.00
12/28/2015 01:00,2,0.000,ALERT,213.06,301.47,59.981,1451282403,"201051344000917","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,312955.9,312955.9,13533,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451282449,82343.00
12/28/2015 01:00,2,0.000,ALERT,213.06,302.07,59.944,1451282403,"201051344001145","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,316021.9,316021.9,13533,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282451,82344.00
12/28/2015 01:00,2,0.000,ALERT,212.83,301.17,59.991,1451282403,"201051344000651","219011344069620",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,310167.0,310167.0,13509,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451282452,82345.00
12/28/2015 01:00,2,0.000,ALERT,211.93,300.87,59.975,1451282403,"274151322000088","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,568237.3,568237.3,2706,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282454,82346.00
12/28/2015 01:00,2,0.000,ALERT,213.06,301.17,59.970,1451282403,"274151322000068","219011344069620",0.00,-5.00,0,299.37,302.37,0.0,0.0,0.000,476245.8,476245.8,2821,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282456,82347.00
12/28/2015 01:00,2,0.000,ALERT,212.61,302.07,59.981,1451282403,"201051344001135","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,306714.6,306714.6,13494,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282458,82348.00
12/28/2015 01:00,2,0.000,ALERT,212.83,304.48,59.975,1451282403,"201051344000594","219011344069620",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,312725.8,312725.8,8850,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282460,82349.00
12/28/2015 01:00,2,0.000,ALERT,212.83,301.47,59.959,1451282403,"201051344001203","219011344069620",0.00,-6.00,0,299.67,305.08,0.0,0.0,0.000,313067.1,313067.1,13513,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282461,82350.00
12/28/2015 01:00,2,0.000,ALERT,212.38,302.37,59.975,1451282403,"274151322000054","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,580364.3,580364.3,2709,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282463,82351.00
12/28/2015 01:00,2,0.000,ALERT,213.51,303.58,59.970,1451282403,"201051344000867","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,301785.9,301785.9,8843,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282465,82352.00
12/28/2015 01:00,2,0.000,ALERT,212.83,302.07,59.954,1451282403,"201051344001093","219011344069620",0.00,-4.00,0,299.97,303.28,0.0,0.0,0.000,311340.0,311340.0,13520,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282467,82353.00
12/28/2015 01:00,2,0.000,ALERT,213.06,304.18,59.981,1451282403,"201051344000900","219011344069620",0.00,-6.00,0,301.77,305.38,0.0,0.0,0.000,314762.5,314762.5,8840,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451282469,82354.00
12/28/2015 01:00,2,0.000,ALERT,213.29,303.28,59.970,1451282403,"201051344000648","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,308639.6,308639.6,8843,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282470,82355.00
12/28/2015 01:00,2,0.000,ALERT,213.06,304.48,60.012,1451282403,"201051344000569","219011344069620",0.00,-5.50,0,302.68,306.58,0.0,0.0,0.000,316296.3,316296.3,8831,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282472,82356.00
12/28/2015 01:00,2,0.000,ALERT,213.06,304.18,59.986,1451282403,"201051344000983","219011344069620",0.00,-5.50,0,302.37,305.98,0.0,0.0,0.000,311526.2,311526.2,8841,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282474,82357.00
12/28/2015 01:00,2,0.000,ALERT,213.29,303.88,59.996,1451282403,"201051344001158","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,306978.2,306978.2,8863,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282476,82358.00
12/28/2015 01:00,2,0.000,ALERT,213.74,304.48,59.986,1451282403,"201051344000576","219011344069620",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,309204.1,309204.1,8843,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451282478,82359.00
12/28/2015 01:00,2,0.000,ALERT,212.38,301.47,59.975,1451282403,"274151322000087","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,555841.0,555841.0,2719,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451282479,82360.00
12/28/2015 01:15,2,0.000,ALERT,213.51,303.58,59.959,1451283303,"201051344000645","219011344069620",0.00,-5.00,0,301.77,305.98,0.0,0.0,0.000,309796.4,309796.4,8844,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451283305,82361.00
12/28/2015 01:15,2,0.000,ALERT,212.61,301.47,59.996,1451283303,"274151322000085","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,583116.3,583116.3,2713,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283307,82362.00
12/28/2015 01:15,2,0.000,ALERT,213.96,303.58,59.986,1451283303,"201051344000633","219011344069620",0.00,-6.00,0,300.57,305.68,0.0,0.0,0.000,302656.9,302656.9,8862,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283309,82363.00
12/28/2015 01:15,2,0.000,ALERT,213.06,303.88,59.975,1451283303,"201051344000469","219011344069620",0.00,-6.50,0,300.87,305.68,0.0,0.0,0.000,303711.6,303711.6,8857,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283311,82364.00
12/28/2015 01:15,2,0.000,ALERT,212.61,302.07,59.975,1451283303,"201051344000646","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,308535.8,308535.8,13502,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283313,82365.00
12/28/2015 01:15,2,0.000,ALERT,212.16,301.17,59.965,1451283303,"274151322000052","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,590687.7,590687.7,2721,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283314,82366.00
12/28/2015 01:15,2,0.000,ALERT,212.83,302.07,59.970,1451283303,"201051344000585","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,313141.3,313141.3,13501,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283316,82367.00
12/28/2015 01:15,2,0.000,ALERT,212.61,302.37,59.970,1451283303,"201051344001230","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,311645.7,311645.7,13542,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283318,82368.00
12/28/2015 01:15,2,0.000,ALERT,213.29,302.98,59.975,1451283303,"201051344000582","219011344069620",0.00,-6.50,0,300.87,304.18,0.0,0.0,0.000,306482.5,306482.5,13499,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283320,82369.00
12/28/2015 01:15,2,0.000,ALERT,211.93,301.47,59.975,1451283303,"201051344000955","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,315467.6,315467.6,13492,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283321,82370.00
12/28/2015 01:15,2,0.000,ALERT,212.38,300.87,59.981,1451283303,"274151322000094","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,476320.3,476320.3,2820,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283323,82371.00
12/28/2015 01:15,2,0.000,ALERT,213.06,304.48,60.018,1451283303,"201051344000579","219011344069620",0.00,-5.50,0,302.37,306.58,0.0,0.0,0.000,317256.0,317256.0,8853,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283325,82372.00
12/28/2015 01:15,2,0.000,ALERT,212.61,302.07,59.975,1451283303,"201051344000890","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,313986.9,313986.9,13516,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283327,82373.00
12/28/2015 01:15,2,0.000,ALERT,212.83,301.77,59.933,1451283303,"201051344000438","219011344069620",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,315710.5,315710.5,13499,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283329,82374.00
12/28/2015 01:15,2,0.000,ALERT,212.83,301.17,59.991,1451283303,"201051344000417","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,309905.0,309905.0,13522,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283331,82375.00
12/28/2015 01:15,2,0.000,ALERT,212.38,302.37,59.986,1451283303,"274151322000083","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,585101.8,585101.8,2734,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283332,82376.00
12/28/2015 01:15,2,0.000,ALERT,212.83,301.47,59.949,1451283303,"274151322000076","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,621445.5,621445.5,2724,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283334,82377.00
12/28/2015 01:15,2,0.000,ALERT,213.06,304.78,59.981,1451283303,"201051344000868","219011344069620",0.00,-5.50,0,302.37,306.58,0.0,0.0,0.000,301321.0,301321.0,8843,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283336,82378.00
12/28/2015 01:15,2,0.000,ALERT,212.38,302.68,59.970,1451283303,"274151322000095","219011344069620",0.00,-6.50,0,300.87,304.18,0.0,0.0,0.000,614357.4,614357.4,2731,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283338,82379.00
12/28/2015 01:15,2,0.000,ALERT,212.83,303.58,59.975,1451283303,"201051344000988","219011344069620",0.00,-5.50,0,299.37,305.38,0.0,0.0,0.000,301625.9,301625.9,8845,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283340,82380.00
12/28/2015 01:15,2,0.000,ALERT,212.38,300.87,59.975,1451283303,"201051344001025","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,313693.0,313693.0,13501,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283341,82381.00
12/28/2015 01:15,2,0.000,ALERT,213.06,304.18,59.965,1451283303,"201051344000458","219011344069620",0.00,-3.50,0,302.07,306.58,0.0,0.0,0.000,311623.8,311623.8,8850,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283343,82382.00
12/28/2015 01:15,2,0.000,ALERT,213.74,303.88,59.981,1451283303,"201051344000853","219011344069620",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,308463.3,308463.3,8860,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283345,82383.00
12/28/2015 01:15,2,0.000,ALERT,212.83,302.07,59.975,1451283303,"201051344000685","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,315283.4,315283.4,13528,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283347,82384.00
12/28/2015 01:15,2,0.000,ALERT,212.83,301.47,59.981,1451283303,"201051344000917","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,312955.9,312955.9,13535,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283349,82385.00
12/28/2015 01:15,2,0.000,ALERT,212.83,302.07,59.944,1451283303,"201051344001145","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,316021.9,316021.9,13535,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451283351,82386.00
12/28/2015 01:15,2,0.000,ALERT,212.61,301.17,59.986,1451283303,"201051344000651","219011344069620",0.00,-7.00,0,299.67,302.98,0.0,0.0,0.000,310167.0,310167.0,13511,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283352,82387.00
12/28/2015 01:15,2,0.000,ALERT,211.93,300.87,59.954,1451283303,"274151322000088","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,568237.3,568237.3,2708,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283354,82388.00
12/28/2015 01:15,2,0.000,ALERT,212.83,300.87,59.965,1451283303,"274151322000068","219011344069620",0.00,-5.00,0,299.07,302.37,0.0,0.0,0.000,476245.8,476245.8,2823,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283356,82389.00
12/28/2015 01:15,2,0.000,ALERT,212.16,302.07,59.975,1451283303,"201051344001135","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,306714.6,306714.6,13496,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283358,82390.00
12/28/2015 01:15,2,0.000,ALERT,212.83,304.48,59.970,1451283303,"201051344000594","219011344069620",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,312725.8,312725.8,8852,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283360,82391.00
12/28/2015 01:15,2,0.000,ALERT,212.83,301.47,59.970,1451283303,"201051344001203","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,313067.1,313067.1,13515,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283361,82392.00
12/28/2015 01:15,2,0.000,ALERT,212.16,301.77,59.922,1451283303,"274151322000054","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,580364.3,580364.3,2711,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283363,82393.00
12/28/2015 01:15,2,0.000,ALERT,213.51,303.28,59.922,1451283303,"201051344000867","219011344069620",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,301785.9,301785.9,8845,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451283365,82394.00
12/28/2015 01:15,2,0.000,ALERT,212.61,301.77,59.959,1451283303,"201051344001093","219011344069620",0.00,-4.00,0,299.97,303.28,0.0,0.0,0.000,311340.0,311340.0,13522,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283367,82395.00
12/28/2015 01:15,2,0.000,ALERT,212.83,303.58,59.965,1451283303,"201051344000900","219011344069620",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,314762.5,314762.5,8842,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283369,82396.00
12/28/2015 01:15,2,0.000,ALERT,213.29,302.98,59.970,1451283303,"201051344000648","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,308639.6,308639.6,8845,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283370,82397.00
12/28/2015 01:15,2,0.000,ALERT,213.06,304.18,59.970,1451283303,"201051344000569","219011344069620",0.00,-5.50,0,302.37,306.58,0.0,0.0,0.000,316296.3,316296.3,8833,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283372,82398.00
12/28/2015 01:15,2,0.000,ALERT,213.06,303.88,59.949,1451283303,"201051344000983","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,311526.2,311526.2,8843,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283374,82399.00
12/28/2015 01:15,2,0.000,ALERT,213.29,303.58,59.965,1451283303,"201051344001158","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,306978.2,306978.2,8865,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283376,82400.00
12/28/2015 01:15,2,0.000,ALERT,213.51,304.18,59.970,1451283303,"201051344000576","219011344069620",0.00,-6.00,0,302.37,305.98,0.0,0.0,0.000,309204.1,309204.1,8845,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283377,82401.00
12/28/2015 01:15,2,0.000,ALERT,212.38,300.27,60.002,1451283303,"274151322000087","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,555841.0,555841.0,2721,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451283379,82402.00
12/28/2015 01:30,2,0.000,ALERT,213.74,303.58,59.996,1451284203,"201051344000645","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,309796.4,309796.4,8846,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284205,82403.00
12/28/2015 01:30,2,0.000,ALERT,212.38,301.47,59.996,1451284203,"274151322000085","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,583116.3,583116.3,2715,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284207,82404.00
12/28/2015 01:30,2,0.000,ALERT,213.96,303.58,60.007,1451284203,"201051344000633","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,302656.9,302656.9,8864,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284208,82405.00
12/28/2015 01:30,2,0.000,ALERT,213.06,303.58,60.002,1451284203,"201051344000469","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,303711.6,303711.6,8859,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284210,82406.00
12/28/2015 01:30,2,0.000,ALERT,212.61,302.07,59.991,1451284203,"201051344000646","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,308535.8,308535.8,13504,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284212,82407.00
12/28/2015 01:30,2,0.000,ALERT,212.16,302.37,60.012,1451284203,"274151322000052","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,590687.7,590687.7,2723,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284214,82408.00
12/28/2015 01:30,2,0.000,ALERT,213.06,302.37,60.002,1451284203,"201051344000585","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,313141.3,313141.3,13503,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284216,82409.00
12/28/2015 01:30,2,0.000,ALERT,213.06,302.68,59.986,1451284203,"201051344001230","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,311645.7,311645.7,13544,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284218,82410.00
12/28/2015 01:30,2,0.000,ALERT,213.51,303.28,59.996,1451284203,"201051344000582","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,306482.5,306482.5,13501,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451284219,82411.00
12/28/2015 01:30,2,0.000,ALERT,212.61,302.37,59.970,1451284203,"201051344000955","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,315467.6,315467.6,13494,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284221,82412.00
12/28/2015 01:30,2,0.000,ALERT,212.61,301.17,59.975,1451284203,"274151322000094","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,476320.3,476320.3,2822,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284223,82413.00
12/28/2015 01:30,2,0.000,ALERT,213.06,304.48,60.002,1451284203,"201051344000579","219011344069620",0.00,-5.50,0,302.68,306.28,0.0,0.0,0.000,317256.0,317256.0,8855,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284225,82414.00
12/28/2015 01:30,2,0.000,ALERT,212.83,302.37,60.002,1451284203,"201051344000890","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,313986.9,313986.9,13518,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284227,82415.00
12/28/2015 01:30,2,0.000,ALERT,213.29,302.37,60.012,1451284203,"201051344000438","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,315710.5,315710.5,13501,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284228,82416.00
12/28/2015 01:30,2,0.000,ALERT,213.29,301.77,60.002,1451284203,"201051344000417","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,309905.0,309905.0,13524,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284230,82417.00
12/28/2015 01:30,2,0.000,ALERT,212.38,302.07,59.986,1451284203,"274151322000083","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,585101.8,585101.8,2736,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284232,82418.00
12/28/2015 01:30,2,0.000,ALERT,213.06,301.77,60.028,1451284203,"274151322000076","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,621445.5,621445.5,2726,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284234,82419.00
12/28/2015 01:30,2,0.000,ALERT,213.06,304.48,59.996,1451284203,"201051344000868","219011344069620",0.00,-5.50,0,302.68,306.58,0.0,0.0,0.000,301321.0,301321.0,8845,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284235,82420.00
12/28/2015 01:30,2,0.000,ALERT,212.61,302.98,60.007,1451284203,"274151322000095","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,614357.4,614357.4,2733,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284237,82421.00
12/28/2015 01:30,2,0.000,ALERT,213.06,303.88,59.981,1451284203,"201051344000988","219011344069620",0.00,-5.50,0,299.37,305.38,0.0,0.0,0.000,301625.9,301625.9,8847,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451284239,82422.00
12/28/2015 01:30,2,0.000,ALERT,212.61,301.17,60.002,1451284203,"201051344001025","219011344069620",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,313693.0,313693.0,13503,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284241,82423.00
12/28/2015 01:30,2,0.000,ALERT,213.06,303.88,59.996,1451284203,"201051344000458","219011344069620",0.00,-3.50,0,302.07,306.28,0.0,0.0,0.000,311623.8,311623.8,8852,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284243,82424.00
12/28/2015 01:30,2,0.000,ALERT,213.96,304.18,59.991,1451284203,"201051344000853","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,308463.3,308463.3,8862,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284244,82425.00
12/28/2015 01:30,2,0.000,ALERT,213.51,302.37,59.986,1451284203,"201051344000685","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,315283.4,315283.4,13530,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284246,82426.00
12/28/2015 01:30,2,0.000,ALERT,213.06,301.47,60.002,1451284203,"201051344000917","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,312955.9,312955.9,13537,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284248,82427.00
12/28/2015 01:30,2,0.000,ALERT,213.29,302.68,59.991,1451284203,"201051344001145","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,316021.9,316021.9,13537,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284250,82428.00
12/28/2015 01:30,2,0.000,ALERT,212.83,301.47,59.991,1451284203,"201051344000651","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,310167.0,310167.0,13513,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284252,82429.00
12/28/2015 01:30,2,0.000,ALERT,211.93,301.47,59.949,1451284203,"274151322000088","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,568237.3,568237.3,2710,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284253,82430.00
12/28/2015 01:30,2,0.000,ALERT,213.29,301.47,60.034,1451284203,"274151322000068","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,476245.8,476245.8,2825,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284255,82431.00
12/28/2015 01:30,2,0.000,ALERT,212.61,302.37,60.012,1451284203,"201051344001135","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,306714.6,306714.6,13498,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284257,82432.00
12/28/2015 01:30,2,0.000,ALERT,212.83,304.48,59.965,1451284203,"201051344000594","219011344069620",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,312725.8,312725.8,8854,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284259,82433.00
12/28/2015 01:30,2,0.000,ALERT,213.29,302.07,59.986,1451284203,"201051344001203","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,313067.1,313067.1,13517,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451284261,82434.00
12/28/2015 01:30,2,0.000,ALERT,212.16,302.07,59.949,1451284203,"274151322000054","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,580364.3,580364.3,2713,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284262,82435.00
12/28/2015 01:30,2,0.000,ALERT,213.51,303.58,60.007,1451284203,"201051344000867","219011344069620",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,301785.9,301785.9,8847,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284264,82436.00
12/28/2015 01:30,2,0.000,ALERT,213.06,302.07,59.991,1451284203,"201051344001093","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,311340.0,311340.0,13524,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284266,82437.00
12/28/2015 01:30,2,0.000,ALERT,213.06,304.18,59.944,1451284203,"201051344000900","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,314762.5,314762.5,8844,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284268,82438.00
12/28/2015 01:30,2,0.000,ALERT,213.29,302.98,60.034,1451284203,"201051344000648","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,308639.6,308639.6,8847,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284269,82439.00
12/28/2015 01:30,2,0.000,ALERT,213.29,304.48,60.028,1451284203,"201051344000569","219011344069620",0.00,-5.50,0,302.68,306.58,0.0,0.0,0.000,316296.3,316296.3,8835,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284271,82440.00
12/28/2015 01:30,2,0.000,ALERT,213.06,304.18,59.954,1451284203,"201051344000983","219011344069620",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,311526.2,311526.2,8845,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284273,82441.00
12/28/2015 01:30,2,0.000,ALERT,213.29,304.18,59.996,1451284203,"201051344001158","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,306978.2,306978.2,8867,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284275,82442.00
