ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2015 01:30,2,0.000,ALERT,213.74,304.78,59.959,1451284203,"201051344000576","219011344069620",0.00,-6.00,0,302.07,305.68,0.0,0.0,0.000,309204.1,309204.1,8847,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284277,82443.00
12/28/2015 01:30,2,0.000,ALERT,212.38,300.87,59.959,1451284203,"274151322000087","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,555841.0,555841.0,2723,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451284279,82444.00
12/28/2015 01:45,2,0.000,ALERT,213.74,303.88,59.981,1451285104,"201051344000645","219011344069620",0.00,-5.00,0,301.77,305.68,0.0,0.0,0.000,309796.4,309796.4,8848,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285106,82445.00
12/28/2015 01:45,2,0.000,ALERT,212.83,302.37,59.991,1451285104,"274151322000085","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,583116.3,583116.3,2717,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285107,82446.00
12/28/2015 01:45,2,0.000,ALERT,213.74,303.58,59.970,1451285104,"201051344000633","219011344069620",0.00,-6.00,0,299.67,305.08,0.0,0.0,0.000,302656.9,302656.9,8866,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451285109,82447.00
12/28/2015 01:45,2,0.000,ALERT,213.29,303.88,59.981,1451285104,"201051344000469","219011344069620",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,303711.6,303711.6,8861,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451285111,82448.00
12/28/2015 01:45,2,0.000,ALERT,212.61,301.77,59.970,1451285104,"201051344000646","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,308535.8,308535.8,13506,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285113,82449.00
12/28/2015 01:45,2,0.000,ALERT,211.70,302.07,59.928,1451285104,"274151322000052","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,590687.7,590687.7,2725,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285115,82450.00
12/28/2015 01:45,2,0.000,ALERT,213.06,302.37,59.938,1451285104,"201051344000585","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,313141.3,313141.3,13505,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285116,82451.00
12/28/2015 01:45,2,0.000,ALERT,212.83,302.37,59.970,1451285104,"201051344001230","219011344069620",0.00,-6.00,0,300.57,303.88,0.0,0.0,0.000,311645.7,311645.7,13546,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285118,82452.00
12/28/2015 01:45,2,0.000,ALERT,213.51,302.98,59.970,1451285104,"201051344000582","219011344069620",0.00,-6.50,0,301.47,304.48,0.0,0.0,0.000,306482.5,306482.5,13503,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285120,82453.00
12/28/2015 01:45,2,0.000,ALERT,212.61,302.07,59.970,1451285104,"201051344000955","219011344069620",0.00,-6.00,0,300.57,303.88,0.0,0.0,0.000,315467.6,315467.6,13496,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285122,82454.00
12/28/2015 01:45,2,0.000,ALERT,212.61,301.77,59.959,1451285104,"274151322000094","219011344069620",0.00,-6.50,0,299.97,303.28,0.0,0.0,0.000,476320.3,476320.3,2824,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285124,82455.00
12/28/2015 01:45,2,0.000,ALERT,213.29,304.48,59.959,1451285104,"201051344000579","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,317256.0,317256.0,8857,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285125,82456.00
12/28/2015 01:45,2,0.000,ALERT,212.83,302.37,59.975,1451285104,"201051344000890","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,313986.9,313986.9,13520,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451285127,82457.00
12/28/2015 01:45,2,0.000,ALERT,213.06,301.77,59.933,1451285104,"201051344000438","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,315710.5,315710.5,13503,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285129,82458.00
12/28/2015 01:45,2,0.000,ALERT,213.06,301.17,59.975,1451285104,"201051344000417","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,309905.0,309905.0,13526,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285131,82459.00
12/28/2015 01:45,2,0.000,ALERT,212.61,302.68,59.975,1451285104,"274151322000083","219011344069620",0.00,-5.50,0,300.87,304.18,0.0,0.0,0.000,585101.8,585101.8,2738,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285132,82460.00
12/28/2015 01:45,2,0.000,ALERT,213.06,302.37,59.970,1451285104,"274151322000076","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,621445.5,621445.5,2728,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285134,82461.00
12/28/2015 01:45,2,0.000,ALERT,213.29,304.78,59.986,1451285104,"201051344000868","219011344069620",0.00,-6.00,0,302.37,306.28,0.0,0.0,0.000,301321.0,301321.0,8847,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285136,82462.00
12/28/2015 01:45,2,0.000,ALERT,212.38,303.28,59.954,1451285104,"274151322000095","219011344069620",0.00,-6.50,0,301.77,304.78,0.0,0.0,0.000,614357.4,614357.4,2735,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285139,82463.00
12/28/2015 01:45,2,0.000,ALERT,213.06,303.88,60.023,1451285104,"201051344000988","219011344069620",0.00,-5.50,0,299.37,305.08,0.0,0.0,0.000,301625.9,301625.9,8849,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285140,82464.00
12/28/2015 01:45,2,0.000,ALERT,212.38,300.87,59.922,1451285104,"201051344001025","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,313693.0,313693.0,13505,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285142,82465.00
12/28/2015 01:45,2,0.000,ALERT,213.06,304.18,59.981,1451285104,"201051344000458","219011344069620",0.00,-3.50,0,302.07,306.28,0.0,0.0,0.000,311623.8,311623.8,8854,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285144,82466.00
12/28/2015 01:45,2,0.000,ALERT,213.96,304.18,59.981,1451285104,"201051344000853","219011344069620",0.00,-6.00,0,302.07,305.68,0.0,0.0,0.000,308463.3,308463.3,8864,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285146,82467.00
12/28/2015 01:45,2,0.000,ALERT,213.29,302.07,59.965,1451285104,"201051344000685","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,315283.4,315283.4,13532,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451285148,82468.00
12/28/2015 01:45,2,0.000,ALERT,213.29,301.77,59.970,1451285104,"201051344000917","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,312955.9,312955.9,13539,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451285150,82469.00
12/28/2015 01:45,2,0.000,ALERT,213.29,302.37,59.970,1451285104,"201051344001145","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,316021.9,316021.9,13539,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451285151,82470.00
12/28/2015 01:45,2,0.000,ALERT,213.06,301.47,59.970,1451285104,"201051344000651","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,310167.0,310167.0,13515,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285153,82471.00
12/28/2015 01:45,2,0.000,ALERT,212.16,301.77,59.954,1451285104,"274151322000088","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,568237.3,568237.3,2712,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285155,82472.00
12/28/2015 01:45,2,0.000,ALERT,213.06,300.87,59.938,1451285104,"274151322000068","219011344069620",0.00,-5.00,0,299.67,302.68,0.0,0.0,0.000,476245.8,476245.8,2827,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285157,82473.00
12/28/2015 01:45,2,0.000,ALERT,212.61,302.07,59.975,1451285104,"201051344001135","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,306714.6,306714.6,13500,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285159,82474.00
12/28/2015 01:45,2,0.000,ALERT,212.83,304.48,59.959,1451285104,"201051344000594","219011344069620",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,312725.8,312725.8,8856,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285161,82475.00
12/28/2015 01:45,2,0.000,ALERT,212.83,301.77,59.944,1451285104,"201051344001203","219011344069620",0.00,-6.00,0,299.97,305.38,0.0,0.0,0.000,313067.1,313067.1,13519,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285163,82476.00
12/28/2015 01:45,2,0.000,ALERT,212.38,302.07,59.965,1451285104,"274151322000054","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,580364.3,580364.3,2715,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285164,82477.00
12/28/2015 01:45,2,0.000,ALERT,213.51,303.58,59.954,1451285104,"201051344000867","219011344069620",0.00,-5.00,0,301.47,305.98,0.0,0.0,0.000,301785.9,301785.9,8849,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285166,82478.00
12/28/2015 01:45,2,0.000,ALERT,212.83,302.07,59.975,1451285104,"201051344001093","219011344069620",0.00,-4.00,0,300.27,303.58,0.0,0.0,0.000,311340.0,311340.0,13526,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285168,82479.00
12/28/2015 01:45,2,0.000,ALERT,213.06,303.88,59.986,1451285104,"201051344000900","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,314762.5,314762.5,8846,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451285170,82480.00
12/28/2015 01:45,2,0.000,ALERT,213.51,303.28,59.986,1451285104,"201051344000648","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,308639.6,308639.6,8849,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451285172,82481.00
12/28/2015 01:45,2,0.000,ALERT,213.29,304.48,59.975,1451285104,"201051344000569","219011344069620",0.00,-6.00,0,302.68,306.58,0.0,0.0,0.000,316296.3,316296.3,8837,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451285173,82482.00
12/28/2015 01:45,2,0.000,ALERT,213.29,304.48,59.970,1451285104,"201051344000983","219011344069620",0.00,-5.50,0,302.37,305.98,0.0,0.0,0.000,311526.2,311526.2,8847,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285175,82483.00
12/28/2015 01:45,2,0.000,ALERT,213.29,304.18,59.965,1451285104,"201051344001158","219011344069620",0.00,-6.50,0,301.77,305.38,0.0,0.0,0.000,306978.2,306978.2,8869,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285177,82484.00
12/28/2015 01:45,2,0.000,ALERT,213.74,304.48,59.996,1451285104,"201051344000576","219011344069620",0.00,-6.00,0,302.37,305.98,0.0,0.0,0.000,309204.1,309204.1,8849,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285179,82485.00
12/28/2015 01:45,2,0.000,ALERT,212.38,300.87,59.959,1451285104,"274151322000087","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,555841.0,555841.0,2725,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451285181,82486.00
12/28/2015 02:00,2,0.000,ALERT,213.74,304.18,60.002,1451286003,"201051344000645","219011344069620",0.00,-5.50,0,290.35,305.68,0.0,0.0,0.000,309796.4,309796.4,8850,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286005,82487.00
12/28/2015 02:00,2,0.000,ALERT,212.61,302.37,59.996,1451286003,"274151322000085","219011344069620",0.00,-5.50,0,288.55,303.58,0.0,0.0,0.000,583116.3,583116.3,2719,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286007,82488.00
12/28/2015 02:00,2,0.000,ALERT,213.74,303.58,59.975,1451286003,"201051344000633","219011344069620",0.00,-6.00,0,289.15,305.68,0.0,0.0,0.000,302656.9,302656.9,8868,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451286009,82489.00
12/28/2015 02:00,2,0.000,ALERT,213.29,304.18,59.996,1451286003,"201051344000469","219011344069620",0.00,-6.50,0,289.75,305.38,0.0,0.0,0.000,303711.6,303711.6,8863,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286010,82490.00
12/28/2015 02:00,2,0.000,ALERT,212.83,302.37,60.002,1451286003,"201051344000646","219011344069620",0.00,-6.50,0,287.65,303.58,0.0,0.0,0.000,308535.8,308535.8,13508,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451286012,82491.00
12/28/2015 02:00,2,0.000,ALERT,212.16,302.37,59.944,1451286003,"274151322000052","219011344069620",0.00,-6.00,0,288.25,303.88,0.0,0.0,0.000,590687.7,590687.7,2727,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286014,82492.00
12/28/2015 02:00,2,0.000,ALERT,213.06,302.68,60.002,1451286003,"201051344000585","219011344069620",0.00,-5.50,0,287.95,303.88,0.0,0.0,0.000,313141.3,313141.3,13507,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451286016,82493.00
12/28/2015 02:00,2,0.000,ALERT,213.06,302.98,59.965,1451286003,"201051344001230","219011344069620",0.00,-6.00,0,288.55,303.88,0.0,0.0,0.000,311645.7,311645.7,13548,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451286018,82494.00
12/28/2015 02:00,2,0.000,ALERT,213.51,303.28,59.996,1451286003,"201051344000582","219011344069620",0.00,-6.50,0,289.15,304.48,0.0,0.0,0.000,306482.5,306482.5,13505,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286019,82495.00
12/28/2015 02:00,2,0.000,ALERT,212.61,302.07,60.002,1451286003,"201051344000955","219011344069620",0.00,-6.00,0,288.25,303.88,0.0,0.0,0.000,315467.6,315467.6,13498,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286021,82496.00
12/28/2015 02:00,2,0.000,ALERT,212.61,301.77,59.991,1451286003,"274151322000094","219011344069620",0.00,-6.50,0,287.95,302.98,0.0,0.0,0.000,476320.3,476320.3,2826,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286023,82497.00
12/28/2015 02:00,2,0.000,ALERT,213.06,304.48,59.991,1451286003,"201051344000579","219011344069620",0.00,-5.50,0,291.25,306.28,0.0,0.0,0.000,317256.0,317256.0,8859,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286025,82498.00
12/28/2015 02:00,2,0.000,ALERT,213.06,302.68,59.991,1451286003,"201051344000890","219011344069620",0.00,-5.50,0,289.15,304.78,0.0,0.0,0.000,313986.9,313986.9,13522,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286027,82499.00
12/28/2015 02:00,2,0.000,ALERT,213.06,302.37,59.991,1451286003,"201051344000438","219011344069620",0.00,-6.50,0,288.55,303.88,0.0,0.0,0.000,315710.5,315710.5,13505,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286028,82500.00
12/28/2015 02:00,2,0.000,ALERT,213.06,301.77,59.981,1451286003,"201051344000417","219011344069620",0.00,-6.00,0,287.65,302.98,0.0,0.0,0.000,309905.0,309905.0,13528,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286030,82501.00
12/28/2015 02:00,2,0.000,ALERT,212.61,302.37,59.970,1451286003,"274151322000083","219011344069620",0.00,-5.50,0,288.85,304.18,0.0,0.0,0.000,585101.8,585101.8,2740,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286032,82502.00
12/28/2015 02:00,2,0.000,ALERT,213.29,302.07,59.949,1451286003,"274151322000076","219011344069620",0.00,-6.00,0,288.55,304.18,0.0,0.0,0.000,621445.5,621445.5,2730,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286034,82503.00
12/28/2015 02:00,2,0.000,ALERT,213.06,304.48,59.981,1451286003,"201051344000868","219011344069620",0.00,-6.00,0,291.25,306.28,0.0,0.0,0.000,301321.0,301321.0,8849,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286036,82504.00
12/28/2015 02:00,2,0.000,ALERT,212.61,303.28,59.981,1451286003,"274151322000095","219011344069620",0.00,-6.50,0,289.75,304.48,0.0,0.0,0.000,614357.4,614357.4,2737,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286037,82505.00
12/28/2015 02:00,2,0.000,ALERT,213.06,303.58,59.986,1451286003,"201051344000988","219011344069620",0.00,-5.50,0,288.25,305.68,0.0,0.0,0.000,301625.9,301625.9,8851,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286039,82506.00
12/28/2015 02:00,2,0.000,ALERT,212.83,301.47,59.986,1451286003,"201051344001025","219011344069620",0.00,-6.50,0,287.95,304.18,0.0,0.0,0.000,313693.0,313693.0,13507,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286041,82507.00
12/28/2015 02:00,2,0.000,ALERT,213.06,304.18,60.002,1451286003,"201051344000458","219011344069620",0.00,-3.50,0,290.65,306.58,0.0,0.0,0.000,311623.8,311623.8,8856,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451286043,82508.00
12/28/2015 02:00,2,0.000,ALERT,213.74,303.88,59.991,1451286003,"201051344000853","219011344069620",0.00,-6.00,0,290.35,305.98,0.0,0.0,0.000,308463.3,308463.3,8866,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286045,82509.00
12/28/2015 02:00,2,0.000,ALERT,213.29,302.37,59.991,1451286003,"201051344000685","219011344069620",0.00,-5.50,0,287.95,303.58,0.0,0.0,0.000,315283.4,315283.4,13534,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451286046,82510.00
12/28/2015 02:00,2,0.000,ALERT,213.06,301.77,59.996,1451286003,"201051344000917","219011344069620",0.00,-4.00,0,287.05,303.28,0.0,0.0,0.000,312955.9,312955.9,13541,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286048,82511.00
12/28/2015 02:00,2,0.000,ALERT,213.29,302.68,59.991,1451286003,"201051344001145","219011344069620",0.00,-6.00,0,288.85,304.18,0.0,0.0,0.000,316021.9,316021.9,13541,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286050,82512.00
12/28/2015 02:00,2,0.000,ALERT,213.06,301.47,59.996,1451286003,"201051344000651","219011344069620",0.00,-7.00,0,287.65,303.28,0.0,0.0,0.000,310167.0,310167.0,13517,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286052,82513.00
12/28/2015 02:00,2,0.000,ALERT,211.93,301.77,60.002,1451286003,"274151322000088","219011344069620",0.00,-5.00,0,287.95,303.28,0.0,0.0,0.000,568237.3,568237.3,2714,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286053,82514.00
12/28/2015 02:00,2,0.000,ALERT,213.06,301.47,59.991,1451286003,"274151322000068","219011344069620",0.00,-5.00,0,287.65,302.68,0.0,0.0,0.000,476245.8,476245.8,2829,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286055,82515.00
12/28/2015 02:00,2,0.000,ALERT,212.61,302.37,59.991,1451286003,"201051344001135","219011344069620",0.00,-6.00,0,288.55,304.18,0.0,0.0,0.000,306714.6,306714.6,13502,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286057,82516.00
12/28/2015 02:00,2,0.000,ALERT,212.83,304.48,60.002,1451286003,"201051344000594","219011344069620",0.00,-6.00,0,290.35,305.98,0.0,0.0,0.000,312725.8,312725.8,8858,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286059,82517.00
12/28/2015 02:00,2,0.000,ALERT,213.06,302.07,60.039,1451286003,"201051344001203","219011344069620",0.00,-6.00,0,288.55,305.38,0.0,0.0,0.000,313067.1,313067.1,13521,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286061,82518.00
12/28/2015 02:00,2,0.000,ALERT,212.16,302.68,59.996,1451286003,"274151322000054","219011344069620",0.00,-5.00,0,288.25,303.88,0.0,0.0,0.000,580364.3,580364.3,2717,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286063,82519.00
12/28/2015 02:00,2,0.000,ALERT,213.29,303.58,59.986,1451286003,"201051344000867","219011344069620",0.00,-5.00,0,289.75,305.98,0.0,0.0,0.000,301785.9,301785.9,8851,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451286064,82520.00
12/28/2015 02:00,2,0.000,ALERT,213.06,302.37,60.002,1451286003,"201051344001093","219011344069620",0.00,-4.00,0,288.25,303.58,0.0,0.0,0.000,311340.0,311340.0,13528,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286066,82521.00
12/28/2015 02:00,2,0.000,ALERT,213.06,304.18,60.012,1451286003,"201051344000900","219011344069620",0.00,-6.00,0,290.05,305.38,0.0,0.0,0.000,314762.5,314762.5,8848,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286068,82522.00
12/28/2015 02:00,2,0.000,ALERT,213.51,303.58,60.034,1451286003,"201051344000648","219011344069620",0.00,-6.50,0,289.75,305.38,0.0,0.0,0.000,308639.6,308639.6,8851,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451286070,82523.00
12/28/2015 02:00,2,0.000,ALERT,213.29,304.48,60.007,1451286003,"201051344000569","219011344069620",0.00,-6.00,0,290.95,306.58,0.0,0.0,0.000,316296.3,316296.3,8839,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286072,82524.00
12/28/2015 02:00,2,0.000,ALERT,213.06,304.18,60.007,1451286003,"201051344000983","219011344069620",0.00,-5.50,0,290.65,305.98,0.0,0.0,0.000,311526.2,311526.2,8849,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286073,82525.00
12/28/2015 02:00,2,0.000,ALERT,213.29,304.18,60.007,1451286003,"201051344001158","219011344069620",0.00,-6.50,0,290.05,305.38,0.0,0.0,0.000,306978.2,306978.2,8871,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286075,82526.00
12/28/2015 02:00,2,0.000,ALERT,213.51,304.18,59.970,1451286003,"201051344000576","219011344069620",0.00,-6.00,0,290.95,306.28,0.0,0.0,0.000,309204.1,309204.1,8851,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451286077,82527.00
12/28/2015 02:00,2,0.000,ALERT,212.38,300.87,60.007,1451286003,"274151322000087","219011344069620",0.00,-5.00,0,287.05,302.68,0.0,0.0,0.000,555841.0,555841.0,2727,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286079,82528.00
12/28/2015 02:15,2,0.000,ALERT,213.96,303.88,59.991,1451286903,"201051344000645","219011344069620",0.00,-5.00,0,302.07,305.98,0.0,0.0,0.000,309796.4,309796.4,8852,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286905,82529.00
12/28/2015 02:15,2,0.000,ALERT,213.06,302.07,60.002,1451286903,"274151322000085","219011344069620",0.00,-5.50,0,300.57,303.88,0.0,0.0,0.000,583116.3,583116.3,2721,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451286907,82530.00
12/28/2015 02:15,2,0.000,ALERT,214.19,303.88,59.991,1451286903,"201051344000633","219011344069620",0.00,-6.00,0,300.27,305.68,0.0,0.0,0.000,302656.9,302656.9,8870,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286909,82531.00
12/28/2015 02:15,2,0.000,ALERT,213.74,304.18,59.996,1451286903,"201051344000469","219011344069620",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,303711.6,303711.6,8865,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286910,82532.00
12/28/2015 02:15,2,0.000,ALERT,213.06,302.68,59.991,1451286903,"201051344000646","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,308535.8,308535.8,13510,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286912,82533.00
12/28/2015 02:15,2,0.000,ALERT,212.38,302.07,59.986,1451286903,"274151322000052","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,590687.7,590687.7,2729,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286914,82534.00
12/28/2015 02:15,2,0.000,ALERT,213.29,302.68,60.002,1451286903,"201051344000585","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,313141.3,313141.3,13509,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451286916,82535.00
12/28/2015 02:15,2,0.000,ALERT,213.06,302.98,59.991,1451286903,"201051344001230","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,311645.7,311645.7,13550,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286918,82536.00
12/28/2015 02:15,2,0.000,ALERT,213.74,303.58,59.965,1451286903,"201051344000582","219011344069620",0.00,-6.50,0,301.47,304.78,0.0,0.0,0.000,306482.5,306482.5,13507,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286920,82537.00
12/28/2015 02:15,2,0.000,ALERT,212.83,302.68,59.970,1451286903,"201051344000955","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,315467.6,315467.6,13500,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286921,82538.00
12/28/2015 02:15,2,0.000,ALERT,212.61,301.17,59.991,1451286903,"274151322000094","219011344069620",0.00,-6.50,0,300.27,302.98,0.0,0.0,0.000,476320.3,476320.3,2828,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286923,82539.00
12/28/2015 02:15,2,0.000,ALERT,213.51,304.48,60.012,1451286903,"201051344000579","219011344069620",0.00,-6.00,0,302.68,306.88,0.0,0.0,0.000,317256.0,317256.0,8861,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286925,82540.00
12/28/2015 02:15,2,0.000,ALERT,213.06,302.98,60.012,1451286903,"201051344000890","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,313986.9,313986.9,13524,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286927,82541.00
12/28/2015 02:15,2,0.000,ALERT,213.29,302.37,60.002,1451286903,"201051344000438","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,315710.5,315710.5,13507,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286929,82542.00
12/28/2015 02:15,2,0.000,ALERT,213.51,302.07,60.002,1451286903,"201051344000417","219011344069620",0.00,-6.00,0,299.97,303.28,0.0,0.0,0.000,309905.0,309905.0,13530,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286930,82543.00
12/28/2015 02:15,2,0.000,ALERT,212.83,302.37,59.975,1451286903,"274151322000083","219011344069620",0.00,-5.50,0,301.17,304.18,0.0,0.0,0.000,585101.8,585101.8,2742,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286932,82544.00
12/28/2015 02:15,2,0.000,ALERT,213.51,301.77,59.996,1451286903,"274151322000076","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,621445.5,621445.5,2732,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286934,82545.00
12/28/2015 02:15,2,0.000,ALERT,213.74,305.08,60.018,1451286903,"201051344000868","219011344069620",0.00,-6.00,0,302.68,306.88,0.0,0.0,0.000,301321.0,301321.0,8851,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286936,82546.00
12/28/2015 02:15,2,0.000,ALERT,212.83,302.98,60.028,1451286903,"274151322000095","219011344069620",0.00,-6.50,0,301.77,304.48,0.0,0.0,0.000,614357.4,614357.4,2739,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286938,82547.00
12/28/2015 02:15,2,0.000,ALERT,213.51,304.18,60.007,1451286903,"201051344000988","219011344069620",0.00,-5.50,0,299.37,305.68,0.0,0.0,0.000,301625.9,301625.9,8853,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286940,82548.00
12/28/2015 02:15,2,0.000,ALERT,213.06,301.77,60.018,1451286903,"201051344001025","219011344069620",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,313693.0,313693.0,13509,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286942,82549.00
12/28/2015 02:15,2,0.000,ALERT,213.51,304.48,60.044,1451286903,"201051344000458","219011344069620",0.00,-4.00,0,302.07,306.58,0.0,0.0,0.000,311623.8,311623.8,8858,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286944,82550.00
12/28/2015 02:15,2,0.000,ALERT,214.19,304.18,60.012,1451286903,"201051344000853","219011344069620",0.00,-6.00,0,302.07,305.98,0.0,0.0,0.000,308463.3,308463.3,8868,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286945,82551.00
12/28/2015 02:15,2,0.000,ALERT,213.51,302.68,60.007,1451286903,"201051344000685","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,315283.4,315283.4,13536,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286947,82552.00
12/28/2015 02:15,2,0.000,ALERT,213.29,302.07,60.012,1451286903,"201051344000917","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,312955.9,312955.9,13543,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286949,82553.00
12/28/2015 02:15,2,0.000,ALERT,213.51,302.98,60.012,1451286903,"201051344001145","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,316021.9,316021.9,13543,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286951,82554.00
12/28/2015 02:15,2,0.000,ALERT,213.29,302.37,59.991,1451286903,"201051344000651","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,310167.0,310167.0,13519,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286953,82555.00
12/28/2015 02:15,2,0.000,ALERT,212.38,301.17,59.996,1451286903,"274151322000088","219011344069620",0.00,-5.00,0,299.97,303.28,0.0,0.0,0.000,568237.3,568237.3,2716,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286954,82556.00
12/28/2015 02:15,2,0.000,ALERT,213.51,301.47,59.996,1451286903,"274151322000068","219011344069620",0.00,-5.00,0,299.97,302.68,0.0,0.0,0.000,476245.8,476245.8,2831,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286956,82557.00
12/28/2015 02:15,2,0.000,ALERT,212.83,302.68,59.996,1451286903,"201051344001135","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,306714.6,306714.6,13504,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286958,82558.00
12/28/2015 02:15,2,0.000,ALERT,213.06,304.48,59.996,1451286903,"201051344000594","219011344069620",0.00,-6.50,0,301.77,306.28,0.0,0.0,0.000,312725.8,312725.8,8860,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286960,82559.00
12/28/2015 02:15,2,0.000,ALERT,213.29,302.37,60.007,1451286903,"201051344001203","219011344069620",0.00,-6.00,0,300.27,305.68,0.0,0.0,0.000,313067.1,313067.1,13523,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286962,82560.00
12/28/2015 02:15,2,0.000,ALERT,212.61,301.77,59.981,1451286903,"274151322000054","219011344069620",0.00,-5.00,0,300.57,303.88,0.0,0.0,0.000,580364.3,580364.3,2719,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286963,82561.00
12/28/2015 02:15,2,0.000,ALERT,213.96,304.18,60.012,1451286903,"201051344000867","219011344069620",0.00,-5.00,0,301.47,306.28,0.0,0.0,0.000,301785.9,301785.9,8853,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451286965,82562.00
12/28/2015 02:15,2,0.000,ALERT,213.29,302.68,59.996,1451286903,"201051344001093","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,311340.0,311340.0,13530,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286967,82563.00
12/28/2015 02:15,2,0.000,ALERT,213.51,303.88,60.002,1451286903,"201051344000900","219011344069620",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,314762.5,314762.5,8850,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451286969,82564.00
12/28/2015 02:15,2,0.000,ALERT,213.74,303.58,60.002,1451286903,"201051344000648","219011344069620",0.00,-6.50,0,301.17,305.98,0.0,0.0,0.000,308639.6,308639.6,8853,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286970,82565.00
12/28/2015 02:15,2,0.000,ALERT,213.74,304.78,60.007,1451286903,"201051344000569","219011344069620",0.00,-6.00,0,302.98,306.88,0.0,0.0,0.000,316296.3,316296.3,8841,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451286972,82566.00
12/28/2015 02:15,2,0.000,ALERT,213.51,304.18,59.991,1451286903,"201051344000983","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,311526.2,311526.2,8851,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286974,82567.00
12/28/2015 02:15,2,0.000,ALERT,213.74,304.18,60.002,1451286903,"201051344001158","219011344069620",0.00,-6.50,0,301.77,305.68,0.0,0.0,0.000,306978.2,306978.2,8873,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286976,82568.00
12/28/2015 02:15,2,0.000,ALERT,214.19,305.08,59.996,1451286903,"201051344000576","219011344069620",0.00,-6.00,0,302.07,306.28,0.0,0.0,0.000,309204.1,309204.1,8853,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286978,82569.00
12/28/2015 02:15,2,0.000,ALERT,212.83,300.87,60.028,1451286903,"274151322000087","219011344069620",0.00,-5.00,0,299.37,302.68,0.0,0.0,0.000,555841.0,555841.0,2729,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451286980,82570.00
12/28/2015 02:30,2,0.000,ALERT,213.74,303.88,59.996,1451287803,"201051344000645","219011344069620",0.00,-5.00,0,302.07,305.68,0.0,0.0,0.000,309796.4,309796.4,8854,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451287805,82571.00
12/28/2015 02:30,2,0.000,ALERT,212.83,301.77,60.012,1451287803,"274151322000085","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,583116.3,583116.3,2723,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287806,82572.00
12/28/2015 02:30,2,0.000,ALERT,214.19,303.58,59.991,1451287803,"201051344000633","219011344069620",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,302656.9,302656.9,8872,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451287808,82573.00
12/28/2015 02:30,2,0.000,ALERT,213.51,303.88,59.991,1451287803,"201051344000469","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,303711.6,303711.6,8867,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287810,82574.00
12/28/2015 02:30,2,0.000,ALERT,213.06,302.68,60.002,1451287803,"201051344000646","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,308535.8,308535.8,13512,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287812,82575.00
12/28/2015 02:30,2,0.000,ALERT,212.38,301.47,59.981,1451287803,"274151322000052","219011344069620",0.00,-6.00,0,299.97,304.78,0.0,0.0,0.000,590687.7,590687.7,2731,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287814,82576.00
12/28/2015 02:30,2,0.000,ALERT,213.29,302.98,59.986,1451287803,"201051344000585","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,313141.3,313141.3,13511,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287816,82577.00
12/28/2015 02:30,2,0.000,ALERT,213.29,302.98,59.986,1451287803,"201051344001230","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,311645.7,311645.7,13552,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287817,82578.00
12/28/2015 02:30,2,0.000,ALERT,213.74,303.58,59.986,1451287803,"201051344000582","219011344069620",0.00,-6.50,0,301.47,304.78,0.0,0.0,0.000,306482.5,306482.5,13509,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287819,82579.00
12/28/2015 02:30,2,0.000,ALERT,212.83,302.37,59.986,1451287803,"201051344000955","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,315467.6,315467.6,13502,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451287821,82580.00
12/28/2015 02:30,2,0.000,ALERT,212.61,301.17,59.986,1451287803,"274151322000094","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,476320.3,476320.3,2830,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287823,82581.00
12/28/2015 02:30,2,0.000,ALERT,213.29,304.18,59.986,1451287803,"201051344000579","219011344069620",0.00,-5.50,0,302.68,306.58,0.0,0.0,0.000,317256.0,317256.0,8863,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287825,82582.00
12/28/2015 02:30,2,0.000,ALERT,213.06,302.98,59.991,1451287803,"201051344000890","219011344069620",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,313986.9,313986.9,13526,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287827,82583.00
12/28/2015 02:30,2,0.000,ALERT,213.29,302.68,59.991,1451287803,"201051344000438","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,315710.5,315710.5,13509,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287828,82584.00
12/28/2015 02:30,2,0.000,ALERT,213.51,302.07,59.996,1451287803,"201051344000417","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,309905.0,309905.0,13532,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451287830,82585.00
12/28/2015 02:30,2,0.000,ALERT,212.61,302.37,59.981,1451287803,"274151322000083","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,585101.8,585101.8,2744,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287832,82586.00
12/28/2015 02:30,2,0.000,ALERT,213.29,302.37,60.007,1451287803,"274151322000076","219011344069620",0.00,-6.00,0,299.97,304.78,0.0,0.0,0.000,621445.5,621445.5,2734,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287834,82587.00
12/28/2015 02:30,2,0.000,ALERT,213.29,304.48,60.002,1451287803,"201051344000868","219011344069620",0.00,-6.50,0,302.98,306.58,0.0,0.0,0.000,301321.0,301321.0,8853,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287836,82588.00
