ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2015 02:30,2,0.000,ALERT,212.61,303.28,59.981,1451287803,"274151322000095","219011344069620",0.00,-6.50,0,301.47,305.08,0.0,0.0,0.000,614357.4,614357.4,2741,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287838,82589.00
12/28/2015 02:30,2,0.000,ALERT,213.06,303.88,59.981,1451287803,"201051344000988","219011344069620",0.00,-6.00,0,299.67,305.68,0.0,0.0,0.000,301625.9,301625.9,8855,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451287839,82590.00
12/28/2015 02:30,2,0.000,ALERT,213.06,301.77,59.991,1451287803,"201051344001025","219011344069620",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,313693.0,313693.0,13511,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287841,82591.00
12/28/2015 02:30,2,0.000,ALERT,213.51,304.18,59.996,1451287803,"201051344000458","219011344069620",0.00,-4.00,0,302.37,306.58,0.0,0.0,0.000,311623.8,311623.8,8860,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287843,82592.00
12/28/2015 02:30,2,0.000,ALERT,213.74,303.58,59.986,1451287803,"201051344000853","219011344069620",0.00,-6.00,0,302.07,305.98,0.0,0.0,0.000,308463.3,308463.3,8870,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451287845,82593.00
12/28/2015 02:30,2,0.000,ALERT,213.51,302.68,59.991,1451287803,"201051344000685","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,315283.4,315283.4,13538,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287846,82594.00
12/28/2015 02:30,2,0.000,ALERT,213.51,302.37,60.002,1451287803,"201051344000917","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,312955.9,312955.9,13545,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287848,82595.00
12/28/2015 02:30,2,0.000,ALERT,213.51,302.98,59.965,1451287803,"201051344001145","219011344069620",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,316021.9,316021.9,13545,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287850,82596.00
12/28/2015 02:30,2,0.000,ALERT,213.29,301.77,59.996,1451287803,"201051344000651","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,310167.0,310167.0,13521,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287852,82597.00
12/28/2015 02:30,2,0.000,ALERT,212.16,301.77,60.012,1451287803,"274151322000088","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,568237.3,568237.3,2718,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451287854,82598.00
12/28/2015 02:30,2,0.000,ALERT,213.06,300.87,59.981,1451287803,"274151322000068","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,476245.8,476245.8,2833,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287855,82599.00
12/28/2015 02:30,2,0.000,ALERT,212.83,302.37,59.996,1451287803,"201051344001135","219011344069620",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,306714.6,306714.6,13506,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287857,82600.00
12/28/2015 02:30,2,0.000,ALERT,213.06,304.48,59.986,1451287803,"201051344000594","219011344069620",0.00,-6.50,0,301.77,305.98,0.0,0.0,0.000,312725.8,312725.8,8862,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287859,82601.00
12/28/2015 02:30,2,0.000,ALERT,213.06,302.07,59.959,1451287803,"201051344001203","219011344069620",0.00,-6.00,0,300.27,305.98,0.0,0.0,0.000,313067.1,313067.1,13525,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451287861,82602.00
12/28/2015 02:30,2,0.000,ALERT,212.38,301.77,59.981,1451287803,"274151322000054","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,580364.3,580364.3,2721,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287863,82603.00
12/28/2015 02:30,2,0.000,ALERT,213.51,303.28,59.986,1451287803,"201051344000867","219011344069620",0.00,-5.50,0,301.47,306.28,0.0,0.0,0.000,301785.9,301785.9,8855,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287865,82604.00
12/28/2015 02:30,2,0.000,ALERT,213.06,302.37,59.970,1451287803,"201051344001093","219011344069620",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,311340.0,311340.0,13532,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287866,82605.00
12/28/2015 02:30,2,0.000,ALERT,213.29,303.88,59.986,1451287803,"201051344000900","219011344069620",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,314762.5,314762.5,8852,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287868,82606.00
12/28/2015 02:30,2,0.000,ALERT,213.51,303.28,59.981,1451287803,"201051344000648","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,308639.6,308639.6,8855,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287870,82607.00
12/28/2015 02:30,2,0.000,ALERT,213.51,304.48,59.986,1451287803,"201051344000569","219011344069620",0.00,-6.00,0,302.68,306.88,0.0,0.0,0.000,316296.3,316296.3,8843,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287872,82608.00
12/28/2015 02:30,2,0.000,ALERT,213.51,304.18,59.981,1451287803,"201051344000983","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,311526.2,311526.2,8853,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287874,82609.00
12/28/2015 02:30,2,0.000,ALERT,213.51,303.88,59.981,1451287803,"201051344001158","219011344069620",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,306978.2,306978.2,8875,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287875,82610.00
12/28/2015 02:30,2,0.000,ALERT,213.74,304.48,60.023,1451287803,"201051344000576","219011344069620",0.00,-6.00,0,302.37,306.58,0.0,0.0,0.000,309204.1,309204.1,8855,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287877,82611.00
12/28/2015 02:30,2,0.000,ALERT,212.61,300.57,59.954,1451287803,"274151322000087","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,555841.0,555841.0,2731,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451287879,82612.00
12/28/2015 02:45,2,0.000,ALERT,214.19,304.48,59.986,1451288703,"201051344000645","219011344069620",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,309796.4,309796.4,8856,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288706,82613.00
12/28/2015 02:45,2,0.000,ALERT,212.83,302.07,60.018,1451288703,"274151322000085","219011344069620",0.00,-5.50,0,300.57,303.58,0.0,0.0,0.000,583116.3,583116.3,2725,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288707,82614.00
12/28/2015 02:45,2,0.000,ALERT,213.96,303.88,59.981,1451288703,"201051344000633","219011344069620",0.00,-6.00,0,299.97,305.38,0.0,0.0,0.000,302656.9,302656.9,8874,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288709,82615.00
12/28/2015 02:45,2,0.000,ALERT,213.74,304.48,59.996,1451288703,"201051344000469","219011344069620",0.00,-6.50,0,300.87,305.68,0.0,0.0,0.000,303711.6,303711.6,8869,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288711,82616.00
12/28/2015 02:45,2,0.000,ALERT,213.06,302.98,59.986,1451288703,"201051344000646","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,308535.8,308535.8,13514,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288713,82617.00
12/28/2015 02:45,2,0.000,ALERT,212.61,303.28,59.975,1451288703,"274151322000052","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,590687.7,590687.7,2733,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288715,82618.00
12/28/2015 02:45,2,0.000,ALERT,213.51,303.28,59.986,1451288703,"201051344000585","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,313141.3,313141.3,13513,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451288717,82619.00
12/28/2015 02:45,2,0.000,ALERT,212.83,302.68,59.996,1451288703,"201051344001230","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,311645.7,311645.7,13554,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451288718,82620.00
12/28/2015 02:45,2,0.000,ALERT,213.74,303.88,59.986,1451288703,"201051344000582","219011344069620",0.00,-6.50,0,301.77,305.08,0.0,0.0,0.000,306482.5,306482.5,13511,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288720,82621.00
12/28/2015 02:45,2,0.000,ALERT,212.83,302.68,59.954,1451288703,"201051344000955","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,315467.6,315467.6,13504,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288722,82622.00
12/28/2015 02:45,2,0.000,ALERT,212.83,301.77,59.986,1451288703,"274151322000094","219011344069620",0.00,-6.50,0,299.97,303.28,0.0,0.0,0.000,476320.3,476320.3,2832,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451288724,82623.00
12/28/2015 02:45,2,0.000,ALERT,213.74,305.08,60.034,1451288703,"201051344000579","219011344069620",0.00,-6.00,0,302.37,306.58,0.0,0.0,0.000,317256.0,317256.0,8865,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288725,82624.00
12/28/2015 02:45,2,0.000,ALERT,213.06,302.98,59.981,1451288703,"201051344000890","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,313986.9,313986.9,13528,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288728,82625.00
12/28/2015 02:45,2,0.000,ALERT,213.29,302.68,59.991,1451288703,"201051344000438","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,315710.5,315710.5,13511,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288730,82626.00
12/28/2015 02:45,2,0.000,ALERT,213.51,302.37,59.991,1451288703,"201051344000417","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,309905.0,309905.0,13534,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288731,82627.00
12/28/2015 02:45,2,0.000,ALERT,213.06,302.37,59.991,1451288703,"274151322000083","219011344069620",0.00,-5.50,0,300.87,304.18,0.0,0.0,0.000,585101.8,585101.8,2746,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288733,82628.00
12/28/2015 02:45,2,0.000,ALERT,213.29,302.37,59.986,1451288703,"274151322000076","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,621445.5,621445.5,2736,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288735,82629.00
12/28/2015 02:45,2,0.000,ALERT,213.51,304.78,59.991,1451288703,"201051344000868","219011344069620",0.00,-5.50,0,302.37,306.58,0.0,0.0,0.000,301321.0,301321.0,8855,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288737,82630.00
12/28/2015 02:45,2,0.000,ALERT,212.83,303.88,59.991,1451288703,"274151322000095","219011344069620",0.00,-6.50,0,301.77,304.78,0.0,0.0,0.000,614357.4,614357.4,2743,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288739,82631.00
12/28/2015 02:45,2,0.000,ALERT,213.29,303.88,59.986,1451288703,"201051344000988","219011344069620",0.00,-5.50,0,299.07,305.68,0.0,0.0,0.000,301625.9,301625.9,8857,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288740,82632.00
12/28/2015 02:45,2,0.000,ALERT,212.83,301.77,60.002,1451288703,"201051344001025","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,313693.0,313693.0,13513,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451288742,82633.00
12/28/2015 02:45,2,0.000,ALERT,213.51,304.18,60.023,1451288703,"201051344000458","219011344069620",0.00,-4.00,0,302.07,306.58,0.0,0.0,0.000,311623.8,311623.8,8862,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288744,82634.00
12/28/2015 02:45,2,0.000,ALERT,213.96,304.18,60.012,1451288703,"201051344000853","219011344069620",0.00,-6.00,0,302.07,305.98,0.0,0.0,0.000,308463.3,308463.3,8872,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451288746,82635.00
12/28/2015 02:45,2,0.000,ALERT,213.51,302.68,59.981,1451288703,"201051344000685","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,315283.4,315283.4,13540,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288748,82636.00
12/28/2015 02:45,2,0.000,ALERT,213.51,302.37,59.981,1451288703,"201051344000917","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,312955.9,312955.9,13547,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451288750,82637.00
12/28/2015 02:45,2,0.000,ALERT,213.51,302.98,59.986,1451288703,"201051344001145","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,316021.9,316021.9,13547,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451288751,82638.00
12/28/2015 02:45,2,0.000,ALERT,213.29,302.07,60.007,1451288703,"201051344000651","219011344069620",0.00,-7.00,0,300.27,303.58,0.0,0.0,0.000,310167.0,310167.0,13523,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288753,82639.00
12/28/2015 02:45,2,0.000,ALERT,212.38,301.77,59.944,1451288703,"274151322000088","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,568237.3,568237.3,2720,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288755,82640.00
12/28/2015 02:45,2,0.000,ALERT,213.51,301.47,59.970,1451288703,"274151322000068","219011344069620",0.00,-5.50,0,299.97,302.68,0.0,0.0,0.000,476245.8,476245.8,2835,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288757,82641.00
12/28/2015 02:45,2,0.000,ALERT,212.83,302.68,59.970,1451288703,"201051344001135","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,306714.6,306714.6,13508,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288758,82642.00
12/28/2015 02:45,2,0.000,ALERT,213.06,304.48,59.981,1451288703,"201051344000594","219011344069620",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,312725.8,312725.8,8864,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288760,82643.00
12/28/2015 02:45,2,0.000,ALERT,213.29,302.37,59.970,1451288703,"201051344001203","219011344069620",0.00,-6.00,0,300.57,305.68,0.0,0.0,0.000,313067.1,313067.1,13527,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451288762,82644.00
12/28/2015 02:45,2,0.000,ALERT,212.83,302.37,59.965,1451288703,"274151322000054","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,580364.3,580364.3,2723,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288764,82645.00
12/28/2015 02:45,2,0.000,ALERT,213.74,303.58,59.975,1451288703,"201051344000867","219011344069620",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,301785.9,301785.9,8857,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288766,82646.00
12/28/2015 02:45,2,0.000,ALERT,213.29,302.98,59.991,1451288703,"201051344001093","219011344069620",0.00,-4.00,0,300.57,304.18,0.0,0.0,0.000,311340.0,311340.0,13534,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451288767,82647.00
12/28/2015 02:45,2,0.000,ALERT,213.51,304.18,59.991,1451288703,"201051344000900","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,314762.5,314762.5,8854,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288769,82648.00
12/28/2015 02:45,2,0.000,ALERT,213.74,303.58,59.986,1451288703,"201051344000648","219011344069620",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,308639.6,308639.6,8857,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288771,82649.00
12/28/2015 02:45,2,0.000,ALERT,213.51,304.48,59.991,1451288703,"201051344000569","219011344069620",0.00,-6.00,0,302.98,306.88,0.0,0.0,0.000,316296.3,316296.3,8845,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288773,82650.00
12/28/2015 02:45,2,0.000,ALERT,213.29,304.18,60.039,1451288703,"201051344000983","219011344069620",0.00,-5.50,0,302.37,306.28,0.0,0.0,0.000,311526.2,311526.2,8855,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288775,82651.00
12/28/2015 02:45,2,0.000,ALERT,213.74,304.18,59.991,1451288703,"201051344001158","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,306978.2,306978.2,8877,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288776,82652.00
12/28/2015 02:45,2,0.000,ALERT,213.96,304.48,60.007,1451288703,"201051344000576","219011344069620",0.00,-6.00,0,302.37,305.98,0.0,0.0,0.000,309204.1,309204.1,8857,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288778,82653.00
12/28/2015 02:45,2,0.000,ALERT,212.83,300.87,59.996,1451288703,"274151322000087","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,555841.0,555841.0,2733,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451288780,82654.00
12/28/2015 03:00,2,0.000,ALERT,213.96,304.48,59.986,1451289603,"201051344000645","219011344069620",0.00,-5.50,0,302.37,305.98,0.0,0.0,0.000,309796.4,309796.4,8858,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289606,82655.00
12/28/2015 03:00,2,0.000,ALERT,212.61,301.77,59.981,1451289603,"274151322000085","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,583116.3,583116.3,2727,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289608,82656.00
12/28/2015 03:00,2,0.000,ALERT,213.96,303.88,60.002,1451289603,"201051344000633","219011344069620",0.00,-6.00,0,300.57,305.68,0.0,0.0,0.000,302656.9,302656.9,8876,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451289609,82657.00
12/28/2015 03:00,2,0.000,ALERT,213.29,303.88,59.991,1451289603,"201051344000469","219011344069620",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,303711.6,303711.6,8871,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289611,82658.00
12/28/2015 03:00,2,0.000,ALERT,212.83,302.68,59.991,1451289603,"201051344000646","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,308535.8,308535.8,13516,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289613,82659.00
12/28/2015 03:00,2,0.000,ALERT,212.38,301.77,59.981,1451289603,"274151322000052","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,590687.7,590687.7,2735,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289615,82660.00
12/28/2015 03:00,2,0.000,ALERT,213.06,302.68,59.981,1451289603,"201051344000585","219011344069620",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,313141.3,313141.3,13515,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289617,82661.00
12/28/2015 03:00,2,0.000,ALERT,213.06,302.98,59.996,1451289603,"201051344001230","219011344069620",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,311645.7,311645.7,13556,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451289618,82662.00
12/28/2015 03:00,2,0.000,ALERT,213.51,303.28,59.996,1451289603,"201051344000582","219011344069620",0.00,-6.50,0,301.77,305.08,0.0,0.0,0.000,306482.5,306482.5,13513,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451289620,82663.00
12/28/2015 03:00,2,0.000,ALERT,212.61,302.68,59.970,1451289603,"201051344000955","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,315467.6,315467.6,13506,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289622,82664.00
12/28/2015 03:00,2,0.000,ALERT,212.61,301.47,59.986,1451289603,"274151322000094","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,476320.3,476320.3,2834,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289624,82665.00
12/28/2015 03:00,2,0.000,ALERT,213.29,304.48,59.975,1451289603,"201051344000579","219011344069620",0.00,-6.00,0,302.98,306.88,0.0,0.0,0.000,317256.0,317256.0,8867,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451289626,82666.00
12/28/2015 03:00,2,0.000,ALERT,212.83,302.98,59.965,1451289603,"201051344000890","219011344069620",0.00,-5.50,0,301.17,305.68,0.0,0.0,0.000,313986.9,313986.9,13530,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289627,82667.00
12/28/2015 03:00,2,0.000,ALERT,213.06,302.07,59.986,1451289603,"201051344000438","219011344069620",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,315710.5,315710.5,13513,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289629,82668.00
12/28/2015 03:00,2,0.000,ALERT,213.51,302.07,59.975,1451289603,"201051344000417","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,309905.0,309905.0,13536,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289631,82669.00
12/28/2015 03:00,2,0.000,ALERT,212.61,302.37,59.981,1451289603,"274151322000083","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,585101.8,585101.8,2748,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289633,82670.00
12/28/2015 03:00,2,0.000,ALERT,213.29,302.07,59.986,1451289603,"274151322000076","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,621445.5,621445.5,2738,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289634,82671.00
12/28/2015 03:00,2,0.000,ALERT,213.29,304.48,59.954,1451289603,"201051344000868","219011344069620",0.00,-6.00,0,302.98,306.58,0.0,0.0,0.000,301321.0,301321.0,8857,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451289636,82672.00
12/28/2015 03:00,2,0.000,ALERT,212.61,302.98,59.970,1451289603,"274151322000095","219011344069620",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,614357.4,614357.4,2745,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289638,82673.00
12/28/2015 03:00,2,0.000,ALERT,213.06,303.88,59.981,1451289603,"201051344000988","219011344069620",0.00,-6.00,0,299.67,305.68,0.0,0.0,0.000,301625.9,301625.9,8859,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289640,82674.00
12/28/2015 03:00,2,0.000,ALERT,213.06,302.07,59.975,1451289603,"201051344001025","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,313693.0,313693.0,13515,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289642,82675.00
12/28/2015 03:00,2,0.000,ALERT,213.29,303.88,59.959,1451289603,"201051344000458","219011344069620",0.00,-4.00,0,302.07,306.58,0.0,0.0,0.000,311623.8,311623.8,8864,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451289643,82676.00
12/28/2015 03:00,2,0.000,ALERT,213.96,303.88,60.007,1451289603,"201051344000853","219011344069620",0.00,-6.00,0,302.37,305.98,0.0,0.0,0.000,308463.3,308463.3,8874,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451289645,82677.00
12/28/2015 03:00,2,0.000,ALERT,213.51,302.68,59.975,1451289603,"201051344000685","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,315283.4,315283.4,13542,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289647,82678.00
12/28/2015 03:00,2,0.000,ALERT,213.29,302.07,59.975,1451289603,"201051344000917","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,312955.9,312955.9,13549,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289649,82679.00
12/28/2015 03:00,2,0.000,ALERT,213.51,303.28,59.981,1451289603,"201051344001145","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,316021.9,316021.9,13549,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289651,82680.00
12/28/2015 03:00,2,0.000,ALERT,213.06,302.07,59.975,1451289603,"201051344000651","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,310167.0,310167.0,13525,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289653,82681.00
12/28/2015 03:00,2,0.000,ALERT,211.93,301.17,59.970,1451289603,"274151322000088","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,568237.3,568237.3,2722,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289654,82682.00
12/28/2015 03:00,2,0.000,ALERT,213.06,301.47,59.970,1451289603,"274151322000068","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,476245.8,476245.8,2837,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289656,82683.00
12/28/2015 03:00,2,0.000,ALERT,212.83,302.68,59.991,1451289603,"201051344001135","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,306714.6,306714.6,13510,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289658,82684.00
12/28/2015 03:00,2,0.000,ALERT,212.61,303.88,59.981,1451289603,"201051344000594","219011344069620",0.00,-6.00,0,301.77,306.28,0.0,0.0,0.000,312725.8,312725.8,8866,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289660,82685.00
12/28/2015 03:00,2,0.000,ALERT,213.29,302.37,59.970,1451289603,"201051344001203","219011344069620",0.00,-6.50,0,300.57,305.68,0.0,0.0,0.000,313067.1,313067.1,13529,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289662,82686.00
12/28/2015 03:00,2,0.000,ALERT,212.16,302.07,59.965,1451289603,"274151322000054","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,580364.3,580364.3,2725,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451289663,82687.00
12/28/2015 03:00,2,0.000,ALERT,213.29,303.28,59.975,1451289603,"201051344000867","219011344069620",0.00,-5.00,0,301.47,305.98,0.0,0.0,0.000,301785.9,301785.9,8859,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289665,82688.00
12/28/2015 03:00,2,0.000,ALERT,213.06,302.68,59.959,1451289603,"201051344001093","219011344069620",0.00,-5.00,0,300.87,304.18,0.0,0.0,0.000,311340.0,311340.0,13536,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289667,82689.00
12/28/2015 03:00,2,0.000,ALERT,213.06,303.58,59.965,1451289603,"201051344000900","219011344069620",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,314762.5,314762.5,8856,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451289669,82690.00
12/28/2015 03:00,2,0.000,ALERT,213.29,302.98,59.975,1451289603,"201051344000648","219011344069620",0.00,-6.50,0,301.77,305.98,0.0,0.0,0.000,308639.6,308639.6,8859,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289670,82691.00
12/28/2015 03:00,2,0.000,ALERT,213.29,304.48,60.012,1451289603,"201051344000569","219011344069620",0.00,-6.00,0,302.98,306.88,0.0,0.0,0.000,316296.3,316296.3,8847,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289672,82692.00
12/28/2015 03:00,2,0.000,ALERT,213.06,303.88,60.007,1451289603,"201051344000983","219011344069620",0.00,-6.00,0,302.37,305.98,0.0,0.0,0.000,311526.2,311526.2,8857,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289674,82693.00
12/28/2015 03:00,2,0.000,ALERT,213.51,303.88,59.949,1451289603,"201051344001158","219011344069620",0.00,-7.00,0,301.77,305.38,0.0,0.0,0.000,306978.2,306978.2,8879,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289676,82694.00
12/28/2015 03:00,2,0.000,ALERT,213.74,304.18,59.965,1451289603,"201051344000576","219011344069620",0.00,-5.50,0,302.37,305.98,0.0,0.0,0.000,309204.1,309204.1,8859,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289678,82695.00
12/28/2015 03:00,2,0.000,ALERT,212.61,300.87,59.949,1451289603,"274151322000087","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,555841.0,555841.0,2735,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451289680,82696.00
12/28/2015 03:15,2,0.000,ALERT,213.96,304.18,59.981,1451290503,"201051344000645","219011344069620",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,309796.4,309796.4,8860,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290505,82697.00
12/28/2015 03:15,2,0.000,ALERT,212.83,301.77,59.996,1451290503,"274151322000085","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,583116.3,583116.3,2729,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290507,82698.00
12/28/2015 03:15,2,0.000,ALERT,214.19,303.58,60.002,1451290503,"201051344000633","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,302656.9,302656.9,8878,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290509,82699.00
12/28/2015 03:15,2,0.000,ALERT,213.74,304.48,59.996,1451290503,"201051344000469","219011344069620",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,303711.6,303711.6,8873,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451290511,82700.00
12/28/2015 03:15,2,0.000,ALERT,212.83,302.68,59.981,1451290503,"201051344000646","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,308535.8,308535.8,13518,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451290513,82701.00
12/28/2015 03:15,2,0.000,ALERT,212.38,302.98,60.012,1451290503,"274151322000052","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,590687.7,590687.7,2737,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290514,82702.00
12/28/2015 03:15,2,0.000,ALERT,213.51,303.28,60.023,1451290503,"201051344000585","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,313141.3,313141.3,13517,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451290516,82703.00
12/28/2015 03:15,2,0.000,ALERT,213.29,303.58,59.991,1451290503,"201051344001230","219011344069620",0.00,-6.00,0,301.17,304.48,0.0,0.0,0.000,311645.7,311645.7,13558,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451290518,82704.00
12/28/2015 03:15,2,0.000,ALERT,213.74,303.88,59.986,1451290503,"201051344000582","219011344069620",0.00,-6.50,0,301.47,305.08,0.0,0.0,0.000,306482.5,306482.5,13515,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290520,82705.00
12/28/2015 03:15,2,0.000,ALERT,212.83,302.98,59.996,1451290503,"201051344000955","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,315467.6,315467.6,13508,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290522,82706.00
12/28/2015 03:15,2,0.000,ALERT,212.83,301.47,59.959,1451290503,"274151322000094","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,476320.3,476320.3,2836,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290524,82707.00
12/28/2015 03:15,2,0.000,ALERT,213.74,304.78,59.986,1451290503,"201051344000579","219011344069620",0.00,-6.00,0,302.98,306.58,0.0,0.0,0.000,317256.0,317256.0,8869,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290526,82708.00
12/28/2015 03:15,2,0.000,ALERT,213.06,303.28,59.986,1451290503,"201051344000890","219011344069620",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,313986.9,313986.9,13532,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290527,82709.00
12/28/2015 03:15,2,0.000,ALERT,213.29,302.98,59.991,1451290503,"201051344000438","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,315710.5,315710.5,13515,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290529,82710.00
12/28/2015 03:15,2,0.000,ALERT,213.51,302.37,59.959,1451290503,"201051344000417","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,309905.0,309905.0,13538,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290531,82711.00
12/28/2015 03:15,2,0.000,ALERT,213.06,302.37,59.981,1451290503,"274151322000083","219011344069620",0.00,-6.00,0,301.17,304.18,0.0,0.0,0.000,585101.8,585101.8,2750,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290533,82712.00
12/28/2015 03:15,2,0.000,ALERT,213.51,302.68,59.996,1451290503,"274151322000076","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,621445.5,621445.5,2740,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290534,82713.00
12/28/2015 03:15,2,0.000,ALERT,213.51,305.08,59.991,1451290503,"201051344000868","219011344069620",0.00,-6.00,0,302.68,306.58,0.0,0.0,0.000,301321.0,301321.0,8859,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290536,82714.00
12/28/2015 03:15,2,0.000,ALERT,212.83,303.28,59.986,1451290503,"274151322000095","219011344069620",0.00,-7.00,0,301.77,304.78,0.0,0.0,0.000,614357.4,614357.4,2747,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290538,82715.00
12/28/2015 03:15,2,0.000,ALERT,213.29,304.18,59.986,1451290503,"201051344000988","219011344069620",0.00,-6.00,0,299.37,305.38,0.0,0.0,0.000,301625.9,301625.9,8861,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290540,82716.00
12/28/2015 03:15,2,0.000,ALERT,213.29,302.07,59.981,1451290503,"201051344001025","219011344069620",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,313693.0,313693.0,13517,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451290542,82717.00
12/28/2015 03:15,2,0.000,ALERT,213.51,304.48,59.986,1451290503,"201051344000458","219011344069620",0.00,-4.00,0,302.07,306.58,0.0,0.0,0.000,311623.8,311623.8,8866,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451290544,82718.00
12/28/2015 03:15,2,0.000,ALERT,214.19,304.48,59.986,1451290503,"201051344000853","219011344069620",0.00,-6.50,0,301.77,305.68,0.0,0.0,0.000,308463.3,308463.3,8876,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290545,82719.00
12/28/2015 03:15,2,0.000,ALERT,213.74,302.98,59.981,1451290503,"201051344000685","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,315283.4,315283.4,13544,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290547,82720.00
12/28/2015 03:15,2,0.000,ALERT,213.51,302.68,59.986,1451290503,"201051344000917","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,312955.9,312955.9,13551,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451290549,82721.00
12/28/2015 03:15,2,0.000,ALERT,213.51,303.28,59.986,1451290503,"201051344001145","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,316021.9,316021.9,13551,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290551,82722.00
12/28/2015 03:15,2,0.000,ALERT,213.29,302.37,59.981,1451290503,"201051344000651","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,310167.0,310167.0,13527,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290553,82723.00
12/28/2015 03:15,2,0.000,ALERT,212.61,302.07,60.028,1451290503,"274151322000088","219011344069620",0.00,-5.50,0,299.97,303.28,0.0,0.0,0.000,568237.3,568237.3,2724,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451290555,82724.00
12/28/2015 03:15,2,0.000,ALERT,213.51,301.47,59.986,1451290503,"274151322000068","219011344069620",0.00,-5.00,0,299.67,302.68,0.0,0.0,0.000,476245.8,476245.8,2839,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290557,82725.00
12/28/2015 03:15,2,0.000,ALERT,213.06,302.98,60.023,1451290503,"201051344001135","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,306714.6,306714.6,13512,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290559,82726.00
12/28/2015 03:15,2,0.000,ALERT,213.29,304.78,59.970,1451290503,"201051344000594","219011344069620",0.00,-6.50,0,301.47,305.98,0.0,0.0,0.000,312725.8,312725.8,8868,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451290560,82727.00
12/28/2015 03:15,2,0.000,ALERT,213.29,302.37,59.975,1451290503,"201051344001203","219011344069620",0.00,-6.50,0,300.57,305.98,0.0,0.0,0.000,313067.1,313067.1,13531,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290562,82728.00
12/28/2015 03:15,2,0.000,ALERT,212.61,302.37,59.975,1451290503,"274151322000054","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,580364.3,580364.3,2727,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290564,82729.00
12/28/2015 03:15,2,0.000,ALERT,213.96,304.18,59.981,1451290503,"201051344000867","219011344069620",0.00,-5.00,0,300.87,305.98,0.0,0.0,0.000,301785.9,301785.9,8861,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290566,82730.00
12/28/2015 03:15,2,0.000,ALERT,213.29,302.98,59.975,1451290503,"201051344001093","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,311340.0,311340.0,13538,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290567,82731.00
12/28/2015 03:15,2,0.000,ALERT,213.29,304.18,59.986,1451290503,"201051344000900","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,314762.5,314762.5,8858,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290569,82732.00
12/28/2015 03:15,2,0.000,ALERT,213.74,303.58,59.981,1451290503,"201051344000648","219011344069620",0.00,-7.00,0,301.47,305.68,0.0,0.0,0.000,308639.6,308639.6,8861,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290571,82733.00
12/28/2015 03:15,2,0.000,ALERT,213.74,305.08,59.986,1451290503,"201051344000569","219011344069620",0.00,-6.00,0,302.68,306.88,0.0,0.0,0.000,316296.3,316296.3,8849,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451290573,82734.00
