ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2015 03:15,2,0.000,ALERT,213.51,304.48,60.018,1451290503,"201051344000983","219011344069620",0.00,-6.00,0,302.07,305.98,0.0,0.0,0.000,311526.2,311526.2,8859,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290575,82735.00
12/28/2015 03:15,2,0.000,ALERT,213.74,304.18,59.986,1451290503,"201051344001158","219011344069620",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,306978.2,306978.2,8881,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290577,82736.00
12/28/2015 03:15,2,0.000,ALERT,214.19,305.08,59.986,1451290503,"201051344000576","219011344069620",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,309204.1,309204.1,8861,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290579,82737.00
12/28/2015 03:15,2,0.000,ALERT,212.83,301.77,59.986,1451290503,"274151322000087","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,555841.0,555841.0,2737,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451290580,82738.00
12/28/2015 03:30,2,0.000,ALERT,214.19,304.18,59.996,1451291403,"201051344000645","219011344069620",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,309796.4,309796.4,8862,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451291405,82739.00
12/28/2015 03:30,2,0.000,ALERT,212.83,302.68,59.949,1451291403,"274151322000085","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,583116.3,583116.3,2731,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291407,82740.00
12/28/2015 03:30,2,0.000,ALERT,214.19,303.88,59.975,1451291403,"201051344000633","219011344069620",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,302656.9,302656.9,8880,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291409,82741.00
12/28/2015 03:30,2,0.000,ALERT,213.74,304.18,59.938,1451291403,"201051344000469","219011344069620",0.00,-7.00,0,301.47,305.98,0.0,0.0,0.000,303711.6,303711.6,8875,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291411,82742.00
12/28/2015 03:30,2,0.000,ALERT,213.06,302.98,59.965,1451291403,"201051344000646","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,308535.8,308535.8,13520,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291412,82743.00
12/28/2015 03:30,2,0.000,ALERT,212.61,302.98,59.944,1451291403,"274151322000052","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,590687.7,590687.7,2739,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291414,82744.00
12/28/2015 03:30,2,0.000,ALERT,213.51,303.28,59.954,1451291403,"201051344000585","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,313141.3,313141.3,13519,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451291416,82745.00
12/28/2015 03:30,2,0.000,ALERT,213.29,303.28,59.975,1451291403,"201051344001230","219011344069620",0.00,-6.00,0,301.47,304.78,0.0,0.0,0.000,311645.7,311645.7,13560,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291418,82746.00
12/28/2015 03:30,2,0.000,ALERT,213.74,303.88,59.975,1451291403,"201051344000582","219011344069620",0.00,-7.00,0,302.07,305.38,0.0,0.0,0.000,306482.5,306482.5,13517,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291420,82747.00
12/28/2015 03:30,2,0.000,ALERT,213.06,302.98,59.986,1451291403,"201051344000955","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,315467.6,315467.6,13510,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291421,82748.00
12/28/2015 03:30,2,0.000,ALERT,212.83,301.47,59.959,1451291403,"274151322000094","219011344069620",0.00,-7.00,0,300.27,303.58,0.0,0.0,0.000,476320.3,476320.3,2838,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291423,82749.00
12/28/2015 03:30,2,0.000,ALERT,213.51,304.78,59.986,1451291403,"201051344000579","219011344069620",0.00,-6.00,0,303.28,306.88,0.0,0.0,0.000,317256.0,317256.0,8871,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291425,82750.00
12/28/2015 03:30,2,0.000,ALERT,213.06,302.98,59.949,1451291403,"201051344000890","219011344069620",0.00,-5.50,0,300.87,305.68,0.0,0.0,0.000,313986.9,313986.9,13534,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291427,82751.00
12/28/2015 03:30,2,0.000,ALERT,213.29,302.68,59.965,1451291403,"201051344000438","219011344069620",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,315710.5,315710.5,13517,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291429,82752.00
12/28/2015 03:30,2,0.000,ALERT,213.06,301.77,59.981,1451291403,"201051344000417","219011344069620",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,309905.0,309905.0,13540,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291430,82753.00
12/28/2015 03:30,2,0.000,ALERT,212.83,302.37,59.954,1451291403,"274151322000083","219011344069620",0.00,-6.00,0,301.47,304.48,0.0,0.0,0.000,585101.8,585101.8,2752,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291432,82754.00
12/28/2015 03:30,2,0.000,ALERT,213.29,302.07,59.981,1451291403,"274151322000076","219011344069620",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,621445.5,621445.5,2742,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291434,82755.00
12/28/2015 03:30,2,0.000,ALERT,213.51,304.78,59.991,1451291403,"201051344000868","219011344069620",0.00,-6.00,0,303.28,306.58,0.0,0.0,0.000,301321.0,301321.0,8861,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291436,82756.00
12/28/2015 03:30,2,0.000,ALERT,212.61,303.58,59.975,1451291403,"274151322000095","219011344069620",0.00,-7.00,0,301.77,305.08,0.0,0.0,0.000,614357.4,614357.4,2749,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291438,82757.00
12/28/2015 03:30,2,0.000,ALERT,213.29,303.88,59.986,1451291403,"201051344000988","219011344069620",0.00,-6.00,0,299.67,305.68,0.0,0.0,0.000,301625.9,301625.9,8863,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291440,82758.00
12/28/2015 03:30,2,0.000,ALERT,213.06,301.77,59.975,1451291403,"201051344001025","219011344069620",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,313693.0,313693.0,13519,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291441,82759.00
12/28/2015 03:30,2,0.000,ALERT,213.51,304.48,59.981,1451291403,"201051344000458","219011344069620",0.00,-4.00,0,302.68,306.88,0.0,0.0,0.000,311623.8,311623.8,8868,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291443,82760.00
12/28/2015 03:30,2,0.000,ALERT,213.96,303.88,59.981,1451291403,"201051344000853","219011344069620",0.00,-6.50,0,302.68,306.28,0.0,0.0,0.000,308463.3,308463.3,8878,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291445,82761.00
12/28/2015 03:30,2,0.000,ALERT,213.74,302.68,59.975,1451291403,"201051344000685","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,315283.4,315283.4,13546,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291447,82762.00
12/28/2015 03:30,2,0.000,ALERT,213.29,302.07,59.975,1451291403,"201051344000917","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,312955.9,312955.9,13553,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291449,82763.00
12/28/2015 03:30,2,0.000,ALERT,213.51,302.98,59.991,1451291403,"201051344001145","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,316021.9,316021.9,13553,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291451,82764.00
12/28/2015 03:30,2,0.000,ALERT,213.29,302.07,59.981,1451291403,"201051344000651","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,310167.0,310167.0,13529,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291452,82765.00
12/28/2015 03:30,2,0.000,ALERT,212.16,301.77,59.975,1451291403,"274151322000088","219011344069620",0.00,-5.50,0,300.27,303.58,0.0,0.0,0.000,568237.3,568237.3,2726,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291454,82766.00
12/28/2015 03:30,2,0.000,ALERT,213.51,301.77,60.002,1451291403,"274151322000068","219011344069620",0.00,-5.50,0,300.27,302.98,0.0,0.0,0.000,476245.8,476245.8,2841,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451291456,82767.00
12/28/2015 03:30,2,0.000,ALERT,213.06,302.68,59.981,1451291403,"201051344001135","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,306714.6,306714.6,13514,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291458,82768.00
12/28/2015 03:30,2,0.000,ALERT,213.06,304.48,59.981,1451291403,"201051344000594","219011344069620",0.00,-6.00,0,302.07,305.98,0.0,0.0,0.000,312725.8,312725.8,8870,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291460,82769.00
12/28/2015 03:30,2,0.000,ALERT,213.29,302.07,59.975,1451291403,"201051344001203","219011344069620",0.00,-6.50,0,301.17,306.28,0.0,0.0,0.000,313067.1,313067.1,13533,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291461,82770.00
12/28/2015 03:30,2,0.000,ALERT,212.38,302.07,59.986,1451291403,"274151322000054","219011344069620",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,580364.3,580364.3,2729,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291463,82771.00
12/28/2015 03:30,2,0.000,ALERT,213.74,303.58,59.959,1451291403,"201051344000867","219011344069620",0.00,-5.00,0,302.07,306.28,0.0,0.0,0.000,301785.9,301785.9,8863,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451291465,82772.00
12/28/2015 03:30,2,0.000,ALERT,213.29,302.98,59.981,1451291403,"201051344001093","219011344069620",0.00,-5.00,0,301.17,304.48,0.0,0.0,0.000,311340.0,311340.0,13540,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291467,82773.00
12/28/2015 03:30,2,0.000,ALERT,213.29,304.18,59.981,1451291403,"201051344000900","219011344069620",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,314762.5,314762.5,8860,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291469,82774.00
12/28/2015 03:30,2,0.000,ALERT,213.74,303.88,59.965,1451291403,"201051344000648","219011344069620",0.00,-7.00,0,301.77,305.98,0.0,0.0,0.000,308639.6,308639.6,8863,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451291471,82775.00
12/28/2015 03:30,2,0.000,ALERT,213.51,305.08,59.970,1451291403,"201051344000569","219011344069620",0.00,-6.00,0,303.28,307.18,0.0,0.0,0.000,316296.3,316296.3,8851,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291472,82776.00
12/28/2015 03:30,2,0.000,ALERT,213.29,304.48,59.970,1451291403,"201051344000983","219011344069620",0.00,-5.50,0,302.68,306.28,0.0,0.0,0.000,311526.2,311526.2,8861,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291474,82777.00
12/28/2015 03:30,2,0.000,ALERT,213.51,303.88,59.970,1451291403,"201051344001158","219011344069620",0.00,-7.00,0,302.07,305.98,0.0,0.0,0.000,306978.2,306978.2,8883,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291476,82778.00
12/28/2015 03:30,2,0.000,ALERT,213.96,304.48,59.970,1451291403,"201051344000576","219011344069620",0.00,-6.00,0,302.68,306.58,0.0,0.0,0.000,309204.1,309204.1,8863,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451291478,82779.00
12/28/2015 03:30,2,0.000,ALERT,212.61,300.87,59.928,1451291403,"274151322000087","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,555841.0,555841.0,2739,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451291480,82780.00
12/28/2015 03:45,2,0.000,ALERT,213.96,304.18,60.007,1451292304,"201051344000645","219011344069620",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,309796.4,309796.4,8864,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292306,82781.00
12/28/2015 03:45,2,0.000,ALERT,212.83,302.07,59.991,1451292304,"274151322000085","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,583116.3,583116.3,2733,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292307,82782.00
12/28/2015 03:45,2,0.000,ALERT,214.19,304.18,59.975,1451292304,"201051344000633","219011344069620",0.00,-6.00,0,299.97,305.38,0.0,0.0,0.000,302656.9,302656.9,8882,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292309,82783.00
12/28/2015 03:45,2,0.000,ALERT,213.74,304.18,60.007,1451292304,"201051344000469","219011344069620",0.00,-6.50,0,300.87,305.68,0.0,0.0,0.000,303711.6,303711.6,8877,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292311,82784.00
12/28/2015 03:45,2,0.000,ALERT,212.83,302.98,59.975,1451292304,"201051344000646","219011344069620",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,308535.8,308535.8,13522,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292313,82785.00
12/28/2015 03:45,2,0.000,ALERT,212.38,302.68,59.959,1451292304,"274151322000052","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,590687.7,590687.7,2741,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292315,82786.00
12/28/2015 03:45,2,0.000,ALERT,213.29,303.28,59.970,1451292304,"201051344000585","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,313141.3,313141.3,13521,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292316,82787.00
12/28/2015 03:45,2,0.000,ALERT,213.06,302.98,59.970,1451292304,"201051344001230","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,311645.7,311645.7,13562,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292318,82788.00
12/28/2015 03:45,2,0.000,ALERT,213.74,303.88,59.970,1451292304,"201051344000582","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,306482.5,306482.5,13519,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292320,82789.00
12/28/2015 03:45,2,0.000,ALERT,212.83,302.68,59.970,1451292304,"201051344000955","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,315467.6,315467.6,13512,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292322,82790.00
12/28/2015 03:45,2,0.000,ALERT,212.61,302.07,59.970,1451292304,"274151322000094","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,476320.3,476320.3,2840,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292324,82791.00
12/28/2015 03:45,2,0.000,ALERT,213.51,305.08,59.981,1451292304,"201051344000579","219011344069620",0.00,-6.00,0,302.37,306.58,0.0,0.0,0.000,317256.0,317256.0,8873,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292325,82792.00
12/28/2015 03:45,2,0.000,ALERT,213.06,303.28,59.975,1451292304,"201051344000890","219011344069620",0.00,-5.50,0,300.87,305.68,0.0,0.0,0.000,313986.9,313986.9,13536,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292327,82793.00
12/28/2015 03:45,2,0.000,ALERT,213.29,302.98,59.975,1451292304,"201051344000438","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,315710.5,315710.5,13519,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292329,82794.00
12/28/2015 03:45,2,0.000,ALERT,213.51,302.37,59.975,1451292304,"201051344000417","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,309905.0,309905.0,13542,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292331,82795.00
12/28/2015 03:45,2,0.000,ALERT,212.83,302.68,60.007,1451292304,"274151322000083","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,585101.8,585101.8,2754,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292333,82796.00
12/28/2015 03:45,2,0.000,ALERT,213.29,302.37,59.981,1451292304,"274151322000076","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,621445.5,621445.5,2744,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292335,82797.00
12/28/2015 03:45,2,0.000,ALERT,213.51,304.78,59.986,1451292304,"201051344000868","219011344069620",0.00,-6.00,0,302.37,306.58,0.0,0.0,0.000,301321.0,301321.0,8863,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451292336,82798.00
12/28/2015 03:45,2,0.000,ALERT,212.61,303.88,59.981,1451292304,"274151322000095","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,614357.4,614357.4,2751,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292338,82799.00
12/28/2015 03:45,2,0.000,ALERT,213.29,303.88,59.991,1451292304,"201051344000988","219011344069620",0.00,-6.00,0,299.07,305.38,0.0,0.0,0.000,301625.9,301625.9,8865,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292340,82800.00
12/28/2015 03:45,2,0.000,ALERT,212.83,302.07,59.981,1451292304,"201051344001025","219011344069620",0.00,-6.50,0,299.67,305.08,0.0,0.0,0.000,313693.0,313693.0,13521,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292342,82801.00
12/28/2015 03:45,2,0.000,ALERT,213.06,304.18,59.996,1451292304,"201051344000458","219011344069620",0.00,-4.00,0,301.77,306.58,0.0,0.0,0.000,311623.8,311623.8,8870,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292344,82802.00
12/28/2015 03:45,2,0.000,ALERT,213.96,304.18,59.991,1451292304,"201051344000853","219011344069620",0.00,-6.50,0,301.47,305.98,0.0,0.0,0.000,308463.3,308463.3,8880,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292345,82803.00
12/28/2015 03:45,2,0.000,ALERT,213.51,302.98,59.986,1451292304,"201051344000685","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,315283.4,315283.4,13548,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451292347,82804.00
12/28/2015 03:45,2,0.000,ALERT,213.29,302.37,59.996,1451292304,"201051344000917","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,312955.9,312955.9,13555,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292349,82805.00
12/28/2015 03:45,2,0.000,ALERT,213.29,302.98,59.991,1451292304,"201051344001145","219011344069620",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,316021.9,316021.9,13555,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292351,82806.00
12/28/2015 03:45,2,0.000,ALERT,213.29,302.07,59.986,1451292304,"201051344000651","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,310167.0,310167.0,13531,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292353,82807.00
12/28/2015 03:45,2,0.000,ALERT,212.38,302.37,59.991,1451292304,"274151322000088","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,568237.3,568237.3,2728,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292355,82808.00
12/28/2015 03:45,2,0.000,ALERT,213.29,301.77,59.981,1451292304,"274151322000068","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,476245.8,476245.8,2843,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451292357,82809.00
12/28/2015 03:45,2,0.000,ALERT,212.83,302.68,59.991,1451292304,"201051344001135","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,306714.6,306714.6,13516,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451292358,82810.00
12/28/2015 03:45,2,0.000,ALERT,213.06,304.48,59.991,1451292304,"201051344000594","219011344069620",0.00,-6.50,0,301.47,305.98,0.0,0.0,0.000,312725.8,312725.8,8872,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292360,82811.00
12/28/2015 03:45,2,0.000,ALERT,213.06,302.37,59.991,1451292304,"201051344001203","219011344069620",0.00,-6.50,0,300.27,306.28,0.0,0.0,0.000,313067.1,313067.1,13535,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451292362,82812.00
12/28/2015 03:45,2,0.000,ALERT,212.61,303.28,59.986,1451292304,"274151322000054","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,580364.3,580364.3,2731,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292364,82813.00
12/28/2015 03:45,2,0.000,ALERT,213.74,303.58,59.970,1451292304,"201051344000867","219011344069620",0.00,-5.00,0,300.87,305.98,0.0,0.0,0.000,301785.9,301785.9,8865,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292366,82814.00
12/28/2015 03:45,2,0.000,ALERT,213.06,302.68,59.975,1451292304,"201051344001093","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,311340.0,311340.0,13542,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451292368,82815.00
12/28/2015 03:45,2,0.000,ALERT,213.29,303.88,59.981,1451292304,"201051344000900","219011344069620",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,314762.5,314762.5,8862,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292369,82816.00
12/28/2015 03:45,2,0.000,ALERT,213.51,303.28,59.944,1451292304,"201051344000648","219011344069620",0.00,-7.00,0,300.87,305.98,0.0,0.0,0.000,308639.6,308639.6,8865,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292371,82817.00
12/28/2015 03:45,2,0.000,ALERT,213.51,304.48,59.986,1451292304,"201051344000569","219011344069620",0.00,-6.00,0,302.07,306.88,0.0,0.0,0.000,316296.3,316296.3,8853,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292373,82818.00
12/28/2015 03:45,2,0.000,ALERT,213.51,304.18,59.981,1451292304,"201051344000983","219011344069620",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,311526.2,311526.2,8863,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292375,82819.00
12/28/2015 03:45,2,0.000,ALERT,213.29,303.88,59.970,1451292304,"201051344001158","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,306978.2,306978.2,8885,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451292377,82820.00
12/28/2015 03:45,2,0.000,ALERT,213.96,304.48,59.991,1451292304,"201051344000576","219011344069620",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,309204.1,309204.1,8865,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292378,82821.00
12/28/2015 03:45,2,0.000,ALERT,212.83,301.77,59.981,1451292304,"274151322000087","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,555841.0,555841.0,2741,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451292380,82822.00
12/28/2015 04:00,2,0.000,ALERT,213.74,303.58,59.986,1451293203,"201051344000645","219011344069620",0.00,-5.50,0,302.37,305.98,0.0,0.0,0.000,309796.4,309796.4,8866,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451293205,82823.00
12/28/2015 04:00,2,0.000,ALERT,212.83,302.07,59.975,1451293203,"274151322000085","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,583116.3,583116.3,2735,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293207,82824.00
12/28/2015 04:00,2,0.000,ALERT,213.74,303.58,59.991,1451293203,"201051344000633","219011344069620",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,302656.9,302656.9,8884,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293209,82825.00
12/28/2015 04:00,2,0.000,ALERT,213.29,303.58,59.991,1451293203,"201051344000469","219011344069620",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,303711.6,303711.6,8879,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293210,82826.00
12/28/2015 04:00,2,0.000,ALERT,212.83,302.37,60.002,1451293203,"201051344000646","219011344069620",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,308535.8,308535.8,13524,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451293212,82827.00
12/28/2015 04:00,2,0.000,ALERT,212.16,302.68,59.986,1451293203,"274151322000052","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,590687.7,590687.7,2743,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451293214,82828.00
12/28/2015 04:00,2,0.000,ALERT,213.29,302.68,59.981,1451293203,"201051344000585","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,313141.3,313141.3,13523,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293216,82829.00
12/28/2015 04:00,2,0.000,ALERT,212.83,302.68,59.996,1451293203,"201051344001230","219011344069620",0.00,-6.00,0,301.17,304.78,0.0,0.0,0.000,311645.7,311645.7,13564,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293218,82830.00
12/28/2015 04:00,2,0.000,ALERT,213.51,303.58,59.991,1451293203,"201051344000582","219011344069620",0.00,-7.00,0,302.07,305.38,0.0,0.0,0.000,306482.5,306482.5,13521,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293220,82831.00
12/28/2015 04:00,2,0.000,ALERT,212.61,302.37,59.986,1451293203,"201051344000955","219011344069620",0.00,-6.00,0,300.87,304.18,0.0,0.0,0.000,315467.6,315467.6,13514,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293222,82832.00
12/28/2015 04:00,2,0.000,ALERT,212.61,301.17,59.981,1451293203,"274151322000094","219011344069620",0.00,-7.00,0,299.97,303.28,0.0,0.0,0.000,476320.3,476320.3,2842,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451293224,82833.00
12/28/2015 04:00,2,0.000,ALERT,213.29,304.48,59.981,1451293203,"201051344000579","219011344069620",0.00,-6.00,0,302.68,306.88,0.0,0.0,0.000,317256.0,317256.0,8875,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293225,82834.00
12/28/2015 04:00,2,0.000,ALERT,212.83,302.68,60.023,1451293203,"201051344000890","219011344069620",0.00,-5.50,0,301.47,305.38,0.0,0.0,0.000,313986.9,313986.9,13538,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293227,82835.00
12/28/2015 04:00,2,0.000,ALERT,213.06,302.68,59.991,1451293203,"201051344000438","219011344069620",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,315710.5,315710.5,13521,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451293229,82836.00
12/28/2015 04:00,2,0.000,ALERT,213.29,302.07,59.981,1451293203,"201051344000417","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,309905.0,309905.0,13544,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293231,82837.00
12/28/2015 04:00,2,0.000,ALERT,212.61,301.77,59.975,1451293203,"274151322000083","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,585101.8,585101.8,2756,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293233,82838.00
12/28/2015 04:00,2,0.000,ALERT,213.06,302.07,59.981,1451293203,"274151322000076","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,621445.5,621445.5,2746,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293234,82839.00
12/28/2015 04:00,2,0.000,ALERT,213.29,304.78,59.986,1451293203,"201051344000868","219011344069620",0.00,-6.00,0,302.98,306.88,0.0,0.0,0.000,301321.0,301321.0,8865,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451293236,82840.00
12/28/2015 04:00,2,0.000,ALERT,212.61,302.98,59.981,1451293203,"274151322000095","219011344069620",0.00,-7.00,0,301.47,304.78,0.0,0.0,0.000,614357.4,614357.4,2753,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293238,82841.00
12/28/2015 04:00,2,0.000,ALERT,213.06,304.18,59.981,1451293203,"201051344000988","219011344069620",0.00,-6.00,0,299.37,305.68,0.0,0.0,0.000,301625.9,301625.9,8867,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293240,82842.00
12/28/2015 04:00,2,0.000,ALERT,212.83,301.47,60.028,1451293203,"201051344001025","219011344069620",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,313693.0,313693.0,13523,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293242,82843.00
12/28/2015 04:00,2,0.000,ALERT,213.06,304.18,60.002,1451293203,"201051344000458","219011344069620",0.00,-4.00,0,302.07,306.58,0.0,0.0,0.000,311623.8,311623.8,8872,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293243,82844.00
12/28/2015 04:00,2,0.000,ALERT,213.74,304.18,59.981,1451293203,"201051344000853","219011344069620",0.00,-6.50,0,302.07,305.98,0.0,0.0,0.000,308463.3,308463.3,8882,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293245,82845.00
12/28/2015 04:00,2,0.000,ALERT,213.29,302.68,59.981,1451293203,"201051344000685","219011344069620",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,315283.4,315283.4,13550,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293247,82846.00
12/28/2015 04:00,2,0.000,ALERT,213.06,302.07,59.975,1451293203,"201051344000917","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,312955.9,312955.9,13557,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293249,82847.00
12/28/2015 04:00,2,0.000,ALERT,213.29,302.68,59.970,1451293203,"201051344001145","219011344069620",0.00,-6.00,0,301.47,305.08,0.0,0.0,0.000,316021.9,316021.9,13557,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293251,82848.00
12/28/2015 04:00,2,0.000,ALERT,212.83,301.77,59.970,1451293203,"201051344000651","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,310167.0,310167.0,13533,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451293253,82849.00
12/28/2015 04:00,2,0.000,ALERT,212.16,301.17,59.970,1451293203,"274151322000088","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,568237.3,568237.3,2730,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293255,82850.00
12/28/2015 04:00,2,0.000,ALERT,213.06,300.57,59.933,1451293203,"274151322000068","219011344069620",0.00,-5.50,0,299.67,302.98,0.0,0.0,0.000,476245.8,476245.8,2845,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293256,82851.00
12/28/2015 04:00,2,0.000,ALERT,212.83,302.68,59.970,1451293203,"201051344001135","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,306714.6,306714.6,13518,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293258,82852.00
12/28/2015 04:00,2,0.000,ALERT,212.83,304.78,59.970,1451293203,"201051344000594","219011344069620",0.00,-6.50,0,301.77,306.28,0.0,0.0,0.000,312725.8,312725.8,8874,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293260,82853.00
12/28/2015 04:00,2,0.000,ALERT,212.83,302.07,59.970,1451293203,"201051344001203","219011344069620",0.00,-6.50,0,300.87,305.98,0.0,0.0,0.000,313067.1,313067.1,13537,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293262,82854.00
12/28/2015 04:00,2,0.000,ALERT,212.38,302.07,59.959,1451293203,"274151322000054","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,580364.3,580364.3,2733,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293264,82855.00
12/28/2015 04:00,2,0.000,ALERT,213.51,303.58,59.975,1451293203,"201051344000867","219011344069620",0.00,-5.00,0,301.17,306.28,0.0,0.0,0.000,301785.9,301785.9,8867,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451293265,82856.00
12/28/2015 04:00,2,0.000,ALERT,212.83,302.37,59.970,1451293203,"201051344001093","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,311340.0,311340.0,13544,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451293267,82857.00
12/28/2015 04:00,2,0.000,ALERT,213.06,304.18,59.975,1451293203,"201051344000900","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,314762.5,314762.5,8864,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293269,82858.00
12/28/2015 04:00,2,0.000,ALERT,213.51,303.28,59.975,1451293203,"201051344000648","219011344069620",0.00,-7.00,0,301.47,305.98,0.0,0.0,0.000,308639.6,308639.6,8867,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293271,82859.00
12/28/2015 04:00,2,0.000,ALERT,213.29,304.48,59.965,1451293203,"201051344000569","219011344069620",0.00,-6.00,0,302.68,306.88,0.0,0.0,0.000,316296.3,316296.3,8855,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293272,82860.00
12/28/2015 04:00,2,0.000,ALERT,213.06,304.18,59.938,1451293203,"201051344000983","219011344069620",0.00,-6.00,0,302.37,306.28,0.0,0.0,0.000,311526.2,311526.2,8865,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451293274,82861.00
12/28/2015 04:00,2,0.000,ALERT,213.29,303.88,59.981,1451293203,"201051344001158","219011344069620",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,306978.2,306978.2,8887,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451293277,82862.00
12/28/2015 04:00,2,0.000,ALERT,213.74,304.48,59.975,1451293203,"201051344000576","219011344069620",0.00,-6.00,0,302.37,306.28,0.0,0.0,0.000,309204.1,309204.1,8867,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293278,82863.00
12/28/2015 04:00,2,0.000,ALERT,212.61,300.57,60.002,1451293203,"274151322000087","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,555841.0,555841.0,2743,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451293280,82864.00
12/28/2015 04:15,2,0.000,ALERT,213.74,303.88,59.986,1451294103,"201051344000645","219011344069620",0.00,-5.50,0,301.77,305.38,0.0,0.0,0.000,309796.4,309796.4,8868,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294105,82865.00
12/28/2015 04:15,2,0.000,ALERT,212.61,302.07,59.975,1451294103,"274151322000085","219011344069620",0.00,-5.50,0,300.27,303.58,0.0,0.0,0.000,583116.3,583116.3,2737,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294107,82866.00
12/28/2015 04:15,2,0.000,ALERT,213.74,303.58,59.981,1451294103,"201051344000633","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,302656.9,302656.9,8886,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451294109,82867.00
12/28/2015 04:15,2,0.000,ALERT,213.29,304.18,59.991,1451294103,"201051344000469","219011344069620",0.00,-7.00,0,300.57,305.38,0.0,0.0,0.000,303711.6,303711.6,8881,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451294110,82868.00
12/28/2015 04:15,2,0.000,ALERT,212.38,301.77,59.970,1451294103,"274151322000052","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,590687.7,590687.7,2745,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294113,82869.00
12/28/2015 04:15,2,0.000,ALERT,213.06,302.37,59.975,1451294103,"201051344000585","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,313141.3,313141.3,13525,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294115,82870.00
12/28/2015 04:15,2,0.000,ALERT,212.83,302.68,59.986,1451294103,"201051344001230","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,311645.7,311645.7,13566,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294117,82871.00
12/28/2015 04:15,2,0.000,ALERT,213.51,303.28,59.944,1451294103,"201051344000582","219011344069620",0.00,-6.50,0,301.17,305.08,0.0,0.0,0.000,306482.5,306482.5,13523,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294119,82872.00
12/28/2015 04:15,2,0.000,ALERT,212.61,302.07,59.981,1451294103,"201051344000955","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,315467.6,315467.6,13516,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294121,82873.00
12/28/2015 04:15,2,0.000,ALERT,212.61,301.77,59.986,1451294103,"274151322000094","219011344069620",0.00,-6.50,0,299.67,302.98,0.0,0.0,0.000,476320.3,476320.3,2844,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294122,82874.00
12/28/2015 04:15,2,0.000,ALERT,213.29,304.48,59.975,1451294103,"201051344000579","219011344069620",0.00,-5.50,0,302.37,306.58,0.0,0.0,0.000,317256.0,317256.0,8877,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294124,82875.00
12/28/2015 04:15,2,0.000,ALERT,212.61,302.68,59.981,1451294103,"201051344000890","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,313986.9,313986.9,13540,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294126,82876.00
12/28/2015 04:15,2,0.000,ALERT,213.06,302.37,59.954,1451294103,"201051344000438","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,315710.5,315710.5,13523,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294128,82877.00
12/28/2015 04:15,2,0.000,ALERT,213.06,301.77,59.975,1451294103,"201051344000417","219011344069620",0.00,-6.00,0,300.27,303.58,0.0,0.0,0.000,309905.0,309905.0,13546,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294130,82878.00
12/28/2015 04:15,2,0.000,ALERT,212.61,302.98,59.986,1451294103,"274151322000083","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,585101.8,585101.8,2758,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294131,82879.00
12/28/2015 04:15,2,0.000,ALERT,213.29,302.98,59.954,1451294103,"274151322000076","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,621445.5,621445.5,2748,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294133,82880.00
