ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2015 04:15,2,0.000,ALERT,213.29,304.48,59.981,1451294103,"201051344000868","219011344069620",0.00,-6.00,0,302.68,306.58,0.0,0.0,0.000,301321.0,301321.0,8867,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294135,82881.00
12/28/2015 04:15,2,0.000,ALERT,212.61,302.98,59.965,1451294103,"274151322000095","219011344069620",0.00,-7.00,0,301.47,305.08,0.0,0.0,0.000,614357.4,614357.4,2755,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294137,82882.00
12/28/2015 04:15,2,0.000,ALERT,213.06,303.88,60.034,1451294103,"201051344000988","219011344069620",0.00,-6.00,0,299.67,305.38,0.0,0.0,0.000,301625.9,301625.9,8869,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294139,82883.00
12/28/2015 04:15,2,0.000,ALERT,212.61,301.47,59.944,1451294103,"201051344001025","219011344069620",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,313693.0,313693.0,13525,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451294140,82884.00
12/28/2015 04:15,2,0.000,ALERT,213.06,304.18,59.991,1451294103,"201051344000458","219011344069620",0.00,-4.00,0,302.07,306.58,0.0,0.0,0.000,311623.8,311623.8,8874,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294142,82885.00
12/28/2015 04:15,2,0.000,ALERT,213.74,303.88,59.991,1451294103,"201051344000853","219011344069620",0.00,-6.50,0,302.07,305.98,0.0,0.0,0.000,308463.3,308463.3,8884,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294144,82886.00
12/28/2015 04:15,2,0.000,ALERT,213.06,302.07,59.991,1451294103,"201051344000685","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,315283.4,315283.4,13552,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294146,82887.00
12/28/2015 04:15,2,0.000,ALERT,213.06,301.77,59.991,1451294103,"201051344000917","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,312955.9,312955.9,13559,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294148,82888.00
12/28/2015 04:15,2,0.000,ALERT,213.29,302.68,59.996,1451294103,"201051344001145","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,316021.9,316021.9,13559,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294150,82889.00
12/28/2015 04:15,2,0.000,ALERT,213.06,301.77,59.981,1451294103,"201051344000651","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,310167.0,310167.0,13535,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294151,82890.00
12/28/2015 04:15,2,0.000,ALERT,212.38,301.77,59.986,1451294103,"274151322000088","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,568237.3,568237.3,2732,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294153,82891.00
12/28/2015 04:15,2,0.000,ALERT,213.29,301.47,59.981,1451294103,"274151322000068","219011344069620",0.00,-5.00,0,299.67,302.98,0.0,0.0,0.000,476245.8,476245.8,2847,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294155,82892.00
12/28/2015 04:15,2,0.000,ALERT,212.61,302.37,59.996,1451294103,"201051344001135","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,306714.6,306714.6,13520,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294157,82893.00
12/28/2015 04:15,2,0.000,ALERT,212.83,304.48,60.034,1451294103,"201051344000594","219011344069620",0.00,-6.50,0,301.77,305.98,0.0,0.0,0.000,312725.8,312725.8,8876,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294159,82894.00
12/28/2015 04:15,2,0.000,ALERT,212.83,302.07,59.981,1451294103,"201051344001203","219011344069620",0.00,-6.50,0,300.57,305.68,0.0,0.0,0.000,313067.1,313067.1,13539,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294161,82895.00
12/28/2015 04:15,2,0.000,ALERT,212.38,302.98,59.981,1451294103,"274151322000054","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,580364.3,580364.3,2735,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294162,82896.00
12/28/2015 04:15,2,0.000,ALERT,213.51,303.58,59.944,1451294103,"201051344000867","219011344069620",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,301785.9,301785.9,8869,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294164,82897.00
12/28/2015 04:15,2,0.000,ALERT,212.83,302.07,59.954,1451294103,"201051344001093","219011344069620",0.00,-5.00,0,300.57,303.88,0.0,0.0,0.000,311340.0,311340.0,13546,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294166,82898.00
12/28/2015 04:15,2,0.000,ALERT,213.06,303.58,59.975,1451294103,"201051344000900","219011344069620",0.00,-6.00,0,301.77,305.68,0.0,0.0,0.000,314762.5,314762.5,8866,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294168,82899.00
12/28/2015 04:15,2,0.000,ALERT,213.29,302.98,59.975,1451294103,"201051344000648","219011344069620",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,308639.6,308639.6,8869,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294170,82900.00
12/28/2015 04:15,2,0.000,ALERT,213.29,304.48,59.975,1451294103,"201051344000569","219011344069620",0.00,-6.00,0,302.68,306.28,0.0,0.0,0.000,316296.3,316296.3,8857,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294171,82901.00
12/28/2015 04:15,2,0.000,ALERT,213.06,304.18,60.018,1451294103,"201051344000983","219011344069620",0.00,-6.00,0,302.07,305.98,0.0,0.0,0.000,311526.2,311526.2,8867,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294173,82902.00
12/28/2015 04:15,2,0.000,ALERT,213.29,303.58,59.965,1451294103,"201051344001158","219011344069620",0.00,-7.00,0,301.77,305.38,0.0,0.0,0.000,306978.2,306978.2,8889,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294175,82903.00
12/28/2015 04:15,2,0.000,ALERT,213.74,304.48,60.002,1451294103,"201051344000576","219011344069620",0.00,-6.00,0,302.37,305.98,0.0,0.0,0.000,309204.1,309204.1,8869,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294177,82904.00
12/28/2015 04:15,2,0.000,ALERT,212.61,300.57,60.012,1451294103,"274151322000087","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,555841.0,555841.0,2745,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294179,82905.00
12/28/2015 04:15,2,0.000,ALERT,212.61,302.37,59.970,1451294103,"201051344000646","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,308535.8,308535.8,13526,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451294180,82906.00
12/28/2015 04:30,2,0.000,ALERT,213.74,303.58,59.981,1451295003,"201051344000645","219011344069620",0.00,-5.50,0,301.77,305.38,0.0,0.0,0.000,309796.4,309796.4,8870,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451295005,82907.00
12/28/2015 04:30,2,0.000,ALERT,212.61,301.47,59.928,1451295003,"274151322000085","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,583116.3,583116.3,2739,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295007,82908.00
12/28/2015 04:30,2,0.000,ALERT,213.74,302.98,59.986,1451295003,"201051344000633","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,302656.9,302656.9,8888,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295009,82909.00
12/28/2015 04:30,2,0.000,ALERT,213.29,303.58,59.981,1451295003,"201051344000469","219011344069620",0.00,-6.50,0,300.87,305.68,0.0,0.0,0.000,303711.6,303711.6,8883,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295010,82910.00
12/28/2015 04:30,2,0.000,ALERT,212.61,302.37,59.959,1451295003,"201051344000646","219011344069620",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,308535.8,308535.8,13528,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295012,82911.00
12/28/2015 04:30,2,0.000,ALERT,212.38,302.37,59.986,1451295003,"274151322000052","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,590687.7,590687.7,2747,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295014,82912.00
12/28/2015 04:30,2,0.000,ALERT,213.06,302.68,60.023,1451295003,"201051344000585","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,313141.3,313141.3,13527,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295016,82913.00
12/28/2015 04:30,2,0.000,ALERT,212.83,302.68,59.975,1451295003,"201051344001230","219011344069620",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,311645.7,311645.7,13568,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295018,82914.00
12/28/2015 04:30,2,0.000,ALERT,213.29,303.28,59.970,1451295003,"201051344000582","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,306482.5,306482.5,13525,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295019,82915.00
12/28/2015 04:30,2,0.000,ALERT,212.61,302.37,59.981,1451295003,"201051344000955","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,315467.6,315467.6,13518,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295021,82916.00
12/28/2015 04:30,2,0.000,ALERT,212.38,300.87,59.970,1451295003,"274151322000094","219011344069620",0.00,-6.50,0,299.67,302.98,0.0,0.0,0.000,476320.3,476320.3,2846,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295023,82917.00
12/28/2015 04:30,2,0.000,ALERT,213.06,304.18,59.981,1451295003,"201051344000579","219011344069620",0.00,-5.50,0,302.37,306.58,0.0,0.0,0.000,317256.0,317256.0,8879,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451295025,82918.00
12/28/2015 04:30,2,0.000,ALERT,212.61,302.68,59.981,1451295003,"201051344000890","219011344069620",0.00,-5.50,0,300.57,306.28,0.0,0.0,0.000,313986.9,313986.9,13542,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451295027,82919.00
12/28/2015 04:30,2,0.000,ALERT,212.83,302.07,59.975,1451295003,"201051344000438","219011344069620",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,315710.5,315710.5,13525,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295029,82920.00
12/28/2015 04:30,2,0.000,ALERT,213.06,301.77,59.965,1451295003,"201051344000417","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,309905.0,309905.0,13548,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295030,82921.00
12/28/2015 04:30,2,0.000,ALERT,212.83,302.07,59.991,1451295003,"274151322000083","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,585101.8,585101.8,2760,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295032,82922.00
12/28/2015 04:30,2,0.000,ALERT,213.06,302.37,59.975,1451295003,"274151322000076","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,621445.5,621445.5,2750,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295034,82923.00
12/28/2015 04:30,2,0.000,ALERT,213.29,304.48,59.981,1451295003,"201051344000868","219011344069620",0.00,-6.00,0,302.68,306.28,0.0,0.0,0.000,301321.0,301321.0,8869,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295036,82924.00
12/28/2015 04:30,2,0.000,ALERT,212.61,302.68,59.970,1451295003,"274151322000095","219011344069620",0.00,-6.50,0,301.17,304.48,0.0,0.0,0.000,614357.4,614357.4,2757,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295038,82925.00
12/28/2015 04:30,2,0.000,ALERT,213.06,303.58,59.975,1451295003,"201051344000988","219011344069620",0.00,-5.50,0,299.37,305.08,0.0,0.0,0.000,301625.9,301625.9,8871,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451295040,82926.00
12/28/2015 04:30,2,0.000,ALERT,212.83,301.77,59.959,1451295003,"201051344001025","219011344069620",0.00,-6.50,0,299.67,305.38,0.0,0.0,0.000,313693.0,313693.0,13527,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295041,82927.00
12/28/2015 04:30,2,0.000,ALERT,213.06,303.88,59.986,1451295003,"201051344000458","219011344069620",0.00,-4.00,0,302.07,306.28,0.0,0.0,0.000,311623.8,311623.8,8876,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451295043,82928.00
12/28/2015 04:30,2,0.000,ALERT,213.74,303.88,59.981,1451295003,"201051344000853","219011344069620",0.00,-6.50,0,301.77,305.98,0.0,0.0,0.000,308463.3,308463.3,8886,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295045,82929.00
12/28/2015 04:30,2,0.000,ALERT,213.06,302.37,59.986,1451295003,"201051344000685","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,315283.4,315283.4,13554,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295047,82930.00
12/28/2015 04:30,2,0.000,ALERT,213.06,302.07,59.933,1451295003,"201051344000917","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,312955.9,312955.9,13561,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451295049,82931.00
12/28/2015 04:30,2,0.000,ALERT,213.29,302.98,59.965,1451295003,"201051344001145","219011344069620",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,316021.9,316021.9,13561,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295051,82932.00
12/28/2015 04:30,2,0.000,ALERT,212.83,301.77,59.965,1451295003,"201051344000651","219011344069620",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,310167.0,310167.0,13537,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451295053,82933.00
12/28/2015 04:30,2,0.000,ALERT,212.16,301.47,59.970,1451295003,"274151322000088","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,568237.3,568237.3,2734,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295054,82934.00
12/28/2015 04:30,2,0.000,ALERT,213.29,301.17,60.002,1451295003,"274151322000068","219011344069620",0.00,-5.00,0,299.37,302.68,0.0,0.0,0.000,476245.8,476245.8,2849,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295056,82935.00
12/28/2015 04:30,2,0.000,ALERT,212.38,302.37,59.965,1451295003,"201051344001135","219011344069620",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,306714.6,306714.6,13522,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295058,82936.00
12/28/2015 04:30,2,0.000,ALERT,213.06,304.48,59.965,1451295003,"201051344000594","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,312725.8,312725.8,8878,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295060,82937.00
12/28/2015 04:30,2,0.000,ALERT,212.83,302.07,60.007,1451295003,"201051344001203","219011344069620",0.00,-6.50,0,300.27,306.58,0.0,0.0,0.000,313067.1,313067.1,13541,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295062,82938.00
12/28/2015 04:30,2,0.000,ALERT,212.38,302.68,59.954,1451295003,"274151322000054","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,580364.3,580364.3,2737,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295064,82939.00
12/28/2015 04:30,2,0.000,ALERT,213.51,303.58,59.965,1451295003,"201051344000867","219011344069620",0.00,-5.50,0,301.17,305.98,0.0,0.0,0.000,301785.9,301785.9,8871,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451295065,82940.00
12/28/2015 04:30,2,0.000,ALERT,212.83,302.37,59.954,1451295003,"201051344001093","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,311340.0,311340.0,13548,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295067,82941.00
12/28/2015 04:30,2,0.000,ALERT,213.06,303.58,59.970,1451295003,"201051344000900","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,314762.5,314762.5,8868,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295069,82942.00
12/28/2015 04:30,2,0.000,ALERT,213.51,302.98,60.007,1451295003,"201051344000648","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,308639.6,308639.6,8871,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451295071,82943.00
12/28/2015 04:30,2,0.000,ALERT,213.06,304.18,59.965,1451295003,"201051344000569","219011344069620",0.00,-6.00,0,302.37,306.28,0.0,0.0,0.000,316296.3,316296.3,8859,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295073,82944.00
12/28/2015 04:30,2,0.000,ALERT,213.06,303.58,59.970,1451295003,"201051344000983","219011344069620",0.00,-5.50,0,302.07,305.68,0.0,0.0,0.000,311526.2,311526.2,8869,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295074,82945.00
12/28/2015 04:30,2,0.000,ALERT,213.29,303.88,59.965,1451295003,"201051344001158","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,306978.2,306978.2,8891,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295076,82946.00
12/28/2015 04:30,2,0.000,ALERT,213.51,304.18,59.959,1451295003,"201051344000576","219011344069620",0.00,-6.00,0,302.07,305.98,0.0,0.0,0.000,309204.1,309204.1,8871,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295078,82947.00
12/28/2015 04:30,2,0.000,ALERT,212.38,300.87,59.959,1451295003,"274151322000087","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,555841.0,555841.0,2747,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295080,82948.00
12/28/2015 04:45,2,0.000,ALERT,213.51,303.28,59.981,1451295903,"201051344000645","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,309796.4,309796.4,8872,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295905,82949.00
12/28/2015 04:45,2,0.000,ALERT,212.38,301.47,59.970,1451295903,"274151322000085","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,583116.3,583116.3,2741,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295907,82950.00
12/28/2015 04:45,2,0.000,ALERT,213.74,302.98,59.986,1451295903,"201051344000633","219011344069620",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,302656.9,302656.9,8890,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295909,82951.00
12/28/2015 04:45,2,0.000,ALERT,213.29,303.58,59.986,1451295903,"201051344000469","219011344069620",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,303711.6,303711.6,8885,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295911,82952.00
12/28/2015 04:45,2,0.000,ALERT,212.38,301.77,59.975,1451295903,"201051344000646","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,308535.8,308535.8,13530,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295912,82953.00
12/28/2015 04:45,2,0.000,ALERT,212.16,302.37,59.986,1451295903,"274151322000052","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,590687.7,590687.7,2749,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451295914,82954.00
12/28/2015 04:45,2,0.000,ALERT,213.06,302.07,59.975,1451295903,"201051344000585","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,313141.3,313141.3,13529,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295916,82955.00
12/28/2015 04:45,2,0.000,ALERT,212.61,302.07,59.970,1451295903,"201051344001230","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,311645.7,311645.7,13570,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295918,82956.00
12/28/2015 04:45,2,0.000,ALERT,213.29,302.98,59.975,1451295903,"201051344000582","219011344069620",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,306482.5,306482.5,13527,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295920,82957.00
12/28/2015 04:45,2,0.000,ALERT,212.38,301.77,59.970,1451295903,"201051344000955","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,315467.6,315467.6,13520,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295922,82958.00
12/28/2015 04:45,2,0.000,ALERT,212.16,300.57,59.965,1451295903,"274151322000094","219011344069620",0.00,-6.50,0,299.37,302.68,0.0,0.0,0.000,476320.3,476320.3,2848,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295923,82959.00
12/28/2015 04:45,2,0.000,ALERT,213.06,304.18,59.965,1451295903,"201051344000579","219011344069620",0.00,-6.00,0,302.37,306.28,0.0,0.0,0.000,317256.0,317256.0,8881,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295925,82960.00
12/28/2015 04:45,2,0.000,ALERT,212.61,302.37,59.965,1451295903,"201051344000890","219011344069620",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,313986.9,313986.9,13544,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451295927,82961.00
12/28/2015 04:45,2,0.000,ALERT,212.83,301.77,59.949,1451295903,"201051344000438","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,315710.5,315710.5,13527,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295929,82962.00
12/28/2015 04:45,2,0.000,ALERT,213.06,301.47,60.007,1451295903,"201051344000417","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,309905.0,309905.0,13550,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295931,82963.00
12/28/2015 04:45,2,0.000,ALERT,212.38,301.77,59.954,1451295903,"274151322000083","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,585101.8,585101.8,2762,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295932,82964.00
12/28/2015 04:45,2,0.000,ALERT,213.29,301.47,59.965,1451295903,"274151322000076","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,621445.5,621445.5,2752,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295934,82965.00
12/28/2015 04:45,2,0.000,ALERT,213.06,304.18,59.975,1451295903,"201051344000868","219011344069620",0.00,-5.50,0,302.68,306.28,0.0,0.0,0.000,301321.0,301321.0,8871,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295936,82966.00
12/28/2015 04:45,2,0.000,ALERT,212.38,302.37,59.965,1451295903,"274151322000095","219011344069620",0.00,-6.50,0,300.87,304.18,0.0,0.0,0.000,614357.4,614357.4,2759,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295938,82967.00
12/28/2015 04:45,2,0.000,ALERT,212.83,303.28,59.975,1451295903,"201051344000988","219011344069620",0.00,-5.50,0,299.07,305.08,0.0,0.0,0.000,301625.9,301625.9,8873,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451295940,82968.00
12/28/2015 04:45,2,0.000,ALERT,212.61,301.17,59.975,1451295903,"201051344001025","219011344069620",0.00,-6.50,0,299.67,304.78,0.0,0.0,0.000,313693.0,313693.0,13529,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451295942,82969.00
12/28/2015 04:45,2,0.000,ALERT,212.83,303.58,59.981,1451295903,"201051344000458","219011344069620",0.00,-4.00,0,302.07,306.28,0.0,0.0,0.000,311623.8,311623.8,8878,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295944,82970.00
12/28/2015 04:45,2,0.000,ALERT,213.29,302.98,59.981,1451295903,"201051344000853","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,308463.3,308463.3,8888,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295946,82971.00
12/28/2015 04:45,2,0.000,ALERT,212.83,301.47,59.991,1451295903,"201051344000685","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,315283.4,315283.4,13556,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451295947,82972.00
12/28/2015 04:45,2,0.000,ALERT,213.06,301.47,59.996,1451295903,"201051344000917","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,312955.9,312955.9,13563,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295949,82973.00
12/28/2015 04:45,2,0.000,ALERT,212.83,302.07,59.981,1451295903,"201051344001145","219011344069620",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,316021.9,316021.9,13563,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295951,82974.00
12/28/2015 04:45,2,0.000,ALERT,212.83,301.17,60.012,1451295903,"201051344000651","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,310167.0,310167.0,13539,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451295953,82975.00
12/28/2015 04:45,2,0.000,ALERT,211.93,300.87,59.986,1451295903,"274151322000088","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,568237.3,568237.3,2736,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295955,82976.00
12/28/2015 04:45,2,0.000,ALERT,212.83,300.27,59.975,1451295903,"274151322000068","219011344069620",0.00,-5.00,0,299.07,302.37,0.0,0.0,0.000,476245.8,476245.8,2851,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295956,82977.00
12/28/2015 04:45,2,0.000,ALERT,212.38,301.77,60.002,1451295903,"201051344001135","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,306714.6,306714.6,13524,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295958,82978.00
12/28/2015 04:45,2,0.000,ALERT,212.38,303.58,60.002,1451295903,"201051344000594","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,312725.8,312725.8,8880,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451295960,82979.00
12/28/2015 04:45,2,0.000,ALERT,212.61,301.47,59.986,1451295903,"201051344001203","219011344069620",0.00,-6.50,0,300.27,305.68,0.0,0.0,0.000,313067.1,313067.1,13543,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295962,82980.00
12/28/2015 04:45,2,0.000,ALERT,212.16,301.47,59.986,1451295903,"274151322000054","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,580364.3,580364.3,2739,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295964,82981.00
12/28/2015 04:45,2,0.000,ALERT,213.06,302.68,59.981,1451295903,"201051344000867","219011344069620",0.00,-5.00,0,301.17,305.98,0.0,0.0,0.000,301785.9,301785.9,8873,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295966,82982.00
12/28/2015 04:45,2,0.000,ALERT,212.61,301.77,60.023,1451295903,"201051344001093","219011344069620",0.00,-5.00,0,300.27,303.58,0.0,0.0,0.000,311340.0,311340.0,13550,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295967,82983.00
12/28/2015 04:45,2,0.000,ALERT,212.61,303.28,60.018,1451295903,"201051344000900","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,314762.5,314762.5,8870,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295969,82984.00
12/28/2015 04:45,2,0.000,ALERT,213.06,302.37,59.991,1451295903,"201051344000648","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,308639.6,308639.6,8873,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451295971,82985.00
12/28/2015 04:45,2,0.000,ALERT,212.83,303.58,60.034,1451295903,"201051344000569","219011344069620",0.00,-6.00,0,302.37,306.28,0.0,0.0,0.000,316296.3,316296.3,8861,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295973,82986.00
12/28/2015 04:45,2,0.000,ALERT,212.83,302.98,59.991,1451295903,"201051344000983","219011344069620",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,311526.2,311526.2,8871,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295975,82987.00
12/28/2015 04:45,2,0.000,ALERT,213.06,302.98,59.986,1451295903,"201051344001158","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,306978.2,306978.2,8893,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295976,82988.00
12/28/2015 04:45,2,0.000,ALERT,213.29,303.58,60.018,1451295903,"201051344000576","219011344069620",0.00,-6.00,0,302.07,305.98,0.0,0.0,0.000,309204.1,309204.1,8873,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295978,82989.00
12/28/2015 04:45,2,0.000,ALERT,212.38,300.57,59.986,1451295903,"274151322000087","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,555841.0,555841.0,2749,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451295980,82990.00
12/28/2015 05:00,2,0.000,ALERT,212.83,302.68,59.996,1451296803,"201051344000645","219011344069620",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,309796.4,309796.4,8874,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296805,82991.00
12/28/2015 05:00,2,0.000,ALERT,211.93,300.87,59.981,1451296803,"274151322000085","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,583116.3,583116.3,2743,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296807,82992.00
12/28/2015 05:00,2,0.000,ALERT,213.06,302.37,59.996,1451296803,"201051344000633","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,302656.9,302656.9,8892,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296808,82993.00
12/28/2015 05:00,2,0.000,ALERT,212.38,302.37,59.996,1451296803,"201051344000469","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,303711.6,303711.6,8887,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451296810,82994.00
12/28/2015 05:00,2,0.000,ALERT,211.93,300.87,59.991,1451296803,"201051344000646","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,308535.8,308535.8,13532,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296812,82995.00
12/28/2015 05:00,2,0.000,ALERT,211.25,300.57,59.975,1451296803,"274151322000052","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,590687.7,590687.7,2751,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296814,82996.00
12/28/2015 05:00,2,0.000,ALERT,211.93,300.57,59.991,1451296803,"201051344000585","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,313141.3,313141.3,13531,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296816,82997.00
12/28/2015 05:00,2,0.000,ALERT,211.93,300.87,59.986,1451296803,"201051344001230","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,311645.7,311645.7,13572,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296817,82998.00
12/28/2015 05:00,2,0.000,ALERT,212.16,301.47,59.949,1451296803,"201051344000582","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,306482.5,306482.5,13529,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451296819,82999.00
12/28/2015 05:00,2,0.000,ALERT,211.48,300.57,59.991,1451296803,"201051344000955","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,315467.6,315467.6,13522,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451296821,83000.00
12/28/2015 05:00,2,0.000,ALERT,211.70,299.97,59.986,1451296803,"274151322000094","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,476320.3,476320.3,2850,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296823,83001.00
12/28/2015 05:00,2,0.000,ALERT,212.16,302.98,59.996,1451296803,"201051344000579","219011344069620",0.00,-5.50,0,301.77,305.38,0.0,0.0,0.000,317256.0,317256.0,8883,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296825,83002.00
12/28/2015 05:00,2,0.000,ALERT,211.70,301.17,59.991,1451296803,"201051344000890","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,313986.9,313986.9,13546,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296826,83003.00
12/28/2015 05:00,2,0.000,ALERT,211.93,300.27,59.981,1451296803,"201051344000438","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,315710.5,315710.5,13529,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296828,83004.00
12/28/2015 05:00,2,0.000,ALERT,211.93,299.67,59.986,1451296803,"201051344000417","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,309905.0,309905.0,13552,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296830,83005.00
12/28/2015 05:00,2,0.000,ALERT,211.93,301.17,59.986,1451296803,"274151322000083","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,585101.8,585101.8,2764,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296832,83006.00
12/28/2015 05:00,2,0.000,ALERT,212.38,301.17,60.012,1451296803,"274151322000076","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,621445.5,621445.5,2754,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296834,83007.00
12/28/2015 05:00,2,0.000,ALERT,212.38,303.28,59.981,1451296803,"201051344000868","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,301321.0,301321.0,8873,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296835,83008.00
12/28/2015 05:00,2,0.000,ALERT,211.70,302.37,59.986,1451296803,"274151322000095","219011344069620",0.00,-6.50,0,300.57,303.88,0.0,0.0,0.000,614357.4,614357.4,2761,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296837,83009.00
12/28/2015 05:00,2,0.000,ALERT,212.16,302.07,59.981,1451296803,"201051344000988","219011344069620",0.00,-5.50,0,298.47,304.78,0.0,0.0,0.000,301625.9,301625.9,8875,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296839,83010.00
12/28/2015 05:00,2,0.000,ALERT,211.70,299.97,59.981,1451296803,"201051344001025","219011344069620",0.00,-6.50,0,298.47,304.18,0.0,0.0,0.000,313693.0,313693.0,13531,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451296841,83011.00
12/28/2015 05:00,2,0.000,ALERT,212.16,302.37,59.986,1451296803,"201051344000458","219011344069620",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,311623.8,311623.8,8880,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296843,83012.00
12/28/2015 05:00,2,0.000,ALERT,212.83,302.37,59.981,1451296803,"201051344000853","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,308463.3,308463.3,8890,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296845,83013.00
12/28/2015 05:00,2,0.000,ALERT,212.38,300.57,59.986,1451296803,"201051344000685","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,315283.4,315283.4,13558,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296846,83014.00
12/28/2015 05:00,2,0.000,ALERT,212.16,300.27,59.981,1451296803,"201051344000917","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,312955.9,312955.9,13565,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296848,83015.00
12/28/2015 05:00,2,0.000,ALERT,212.16,300.87,59.975,1451296803,"201051344001145","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,316021.9,316021.9,13565,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296850,83016.00
12/28/2015 05:00,2,0.000,ALERT,211.93,299.97,59.991,1451296803,"201051344000651","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,310167.0,310167.0,13541,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296852,83017.00
12/28/2015 05:00,2,0.000,ALERT,211.25,300.57,59.975,1451296803,"274151322000088","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,568237.3,568237.3,2738,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296854,83018.00
12/28/2015 05:00,2,0.000,ALERT,212.38,299.97,59.986,1451296803,"274151322000068","219011344069620",0.00,-5.00,0,298.77,302.07,0.0,0.0,0.000,476245.8,476245.8,2853,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296855,83019.00
12/28/2015 05:00,2,0.000,ALERT,211.70,300.87,59.959,1451296803,"201051344001135","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,306714.6,306714.6,13526,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451296857,83020.00
12/28/2015 05:00,2,0.000,ALERT,211.93,302.98,59.965,1451296803,"201051344000594","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,312725.8,312725.8,8882,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296859,83021.00
12/28/2015 05:00,2,0.000,ALERT,211.70,299.97,59.991,1451296803,"201051344001203","219011344069620",0.00,-6.00,0,298.77,305.08,0.0,0.0,0.000,313067.1,313067.1,13545,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451296861,83022.00
12/28/2015 05:00,2,0.000,ALERT,211.48,300.57,59.996,1451296803,"274151322000054","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,580364.3,580364.3,2741,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296863,83023.00
12/28/2015 05:00,2,0.000,ALERT,212.61,302.07,59.954,1451296803,"201051344000867","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,301785.9,301785.9,8875,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451296865,83024.00
12/28/2015 05:00,2,0.000,ALERT,211.93,300.57,59.981,1451296803,"201051344001093","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,311340.0,311340.0,13552,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451296866,83025.00
12/28/2015 05:00,2,0.000,ALERT,212.16,302.37,59.986,1451296803,"201051344000900","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,314762.5,314762.5,8872,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451296868,83026.00
