ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2015 05:00,2,0.000,ALERT,212.38,301.47,59.981,1451296803,"201051344000648","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,308639.6,308639.6,8875,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451296870,83027.00
12/28/2015 05:00,2,0.000,ALERT,212.38,302.98,59.986,1451296803,"201051344000569","219011344069620",0.00,-5.50,0,301.77,305.68,0.0,0.0,0.000,316296.3,316296.3,8863,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296872,83028.00
12/28/2015 05:00,2,0.000,ALERT,212.16,302.37,60.012,1451296803,"201051344000983","219011344069620",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,311526.2,311526.2,8873,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296874,83029.00
12/28/2015 05:00,2,0.000,ALERT,212.16,302.37,59.954,1451296803,"201051344001158","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,306978.2,306978.2,8895,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296875,83030.00
12/28/2015 05:00,2,0.000,ALERT,212.83,303.28,59.991,1451296803,"201051344000576","219011344069620",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,309204.1,309204.1,8875,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296877,83031.00
12/28/2015 05:00,2,0.000,ALERT,211.70,300.27,59.981,1451296803,"274151322000087","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,555841.0,555841.0,2751,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451296879,83032.00
12/28/2015 05:15,2,0.000,ALERT,212.38,302.07,59.981,1451297703,"201051344000645","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,309796.4,309796.4,8876,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451297705,83033.00
12/28/2015 05:15,2,0.000,ALERT,211.70,300.27,59.981,1451297703,"274151322000085","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,583116.3,583116.3,2745,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297707,83034.00
12/28/2015 05:15,2,0.000,ALERT,212.83,302.07,59.975,1451297703,"201051344000633","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,302656.9,302656.9,8894,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297708,83035.00
12/28/2015 05:15,2,0.000,ALERT,212.16,302.37,60.018,1451297703,"201051344000469","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,303711.6,303711.6,8889,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297710,83036.00
12/28/2015 05:15,2,0.000,ALERT,211.70,300.87,59.975,1451297703,"201051344000646","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,308535.8,308535.8,13534,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297712,83037.00
12/28/2015 05:15,2,0.000,ALERT,211.03,300.27,59.986,1451297703,"274151322000052","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,590687.7,590687.7,2753,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297714,83038.00
12/28/2015 05:15,2,0.000,ALERT,211.48,299.97,59.975,1451297703,"201051344000585","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,313141.3,313141.3,13533,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451297715,83039.00
12/28/2015 05:15,2,0.000,ALERT,211.93,301.17,59.986,1451297703,"201051344001230","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,311645.7,311645.7,13574,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297717,83040.00
12/28/2015 05:15,2,0.000,ALERT,212.38,301.47,59.975,1451297703,"201051344000582","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,306482.5,306482.5,13531,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297719,83041.00
12/28/2015 05:15,2,0.000,ALERT,211.48,300.57,59.933,1451297703,"201051344000955","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,315467.6,315467.6,13524,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297721,83042.00
12/28/2015 05:15,2,0.000,ALERT,211.48,299.67,59.970,1451297703,"274151322000094","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,476320.3,476320.3,2852,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297723,83043.00
12/28/2015 05:15,2,0.000,ALERT,212.16,302.68,60.028,1451297703,"201051344000579","219011344069620",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,317256.0,317256.0,8885,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297725,83044.00
12/28/2015 05:15,2,0.000,ALERT,211.70,300.87,59.996,1451297703,"201051344000890","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,313986.9,313986.9,13548,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297726,83045.00
12/28/2015 05:15,2,0.000,ALERT,211.93,300.57,59.991,1451297703,"201051344000438","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,315710.5,315710.5,13531,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297728,83046.00
12/28/2015 05:15,2,0.000,ALERT,211.93,299.67,59.996,1451297703,"201051344000417","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,309905.0,309905.0,13554,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297730,83047.00
12/28/2015 05:15,2,0.000,ALERT,211.48,300.87,59.986,1451297703,"274151322000083","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,585101.8,585101.8,2766,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297732,83048.00
12/28/2015 05:15,2,0.000,ALERT,211.93,300.27,60.012,1451297703,"274151322000076","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,621445.5,621445.5,2756,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297734,83049.00
12/28/2015 05:15,2,0.000,ALERT,211.48,302.07,60.002,1451297703,"201051344000868","219011344069620",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,301321.0,301321.0,8875,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297736,83050.00
12/28/2015 05:15,2,0.000,ALERT,211.48,301.47,59.991,1451297703,"274151322000095","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,614357.4,614357.4,2763,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297737,83051.00
12/28/2015 05:15,2,0.000,ALERT,211.70,301.77,59.986,1451297703,"201051344000988","219011344069620",0.00,-5.50,0,297.87,303.88,0.0,0.0,0.000,301625.9,301625.9,8877,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297739,83052.00
12/28/2015 05:15,2,0.000,ALERT,211.48,299.37,59.991,1451297703,"201051344001025","219011344069620",0.00,-6.50,0,297.57,302.98,0.0,0.0,0.000,313693.0,313693.0,13533,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297741,83053.00
12/28/2015 05:15,2,0.000,ALERT,211.93,302.07,59.965,1451297703,"201051344000458","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,311623.8,311623.8,8882,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451297743,83054.00
12/28/2015 05:15,2,0.000,ALERT,212.38,301.77,59.991,1451297703,"201051344000853","219011344069620",0.00,-6.00,0,300.27,304.18,0.0,0.0,0.000,308463.3,308463.3,8892,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297745,83055.00
12/28/2015 05:15,2,0.000,ALERT,212.16,300.57,59.991,1451297703,"201051344000685","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,315283.4,315283.4,13560,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297746,83056.00
12/28/2015 05:15,2,0.000,ALERT,211.93,299.97,59.981,1451297703,"201051344000917","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,312955.9,312955.9,13567,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297748,83057.00
12/28/2015 05:15,2,0.000,ALERT,211.93,300.57,59.981,1451297703,"201051344001145","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,316021.9,316021.9,13567,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297750,83058.00
12/28/2015 05:15,2,0.000,ALERT,211.93,299.97,60.002,1451297703,"201051344000651","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,310167.0,310167.0,13543,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297752,83059.00
12/28/2015 05:15,2,0.000,ALERT,210.80,300.27,59.975,1451297703,"274151322000088","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,568237.3,568237.3,2740,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297754,83060.00
12/28/2015 05:15,2,0.000,ALERT,211.93,299.67,60.002,1451297703,"274151322000068","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,476245.8,476245.8,2855,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297755,83061.00
12/28/2015 05:15,2,0.000,ALERT,211.48,300.57,59.981,1451297703,"201051344001135","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,306714.6,306714.6,13528,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451297757,83062.00
12/28/2015 05:15,2,0.000,ALERT,211.48,302.37,59.981,1451297703,"201051344000594","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,312725.8,312725.8,8884,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297759,83063.00
12/28/2015 05:15,2,0.000,ALERT,211.70,299.97,59.981,1451297703,"201051344001203","219011344069620",0.00,-6.00,0,297.87,304.18,0.0,0.0,0.000,313067.1,313067.1,13547,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297761,83064.00
12/28/2015 05:15,2,0.000,ALERT,211.03,300.27,59.975,1451297703,"274151322000054","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,580364.3,580364.3,2743,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451297763,83065.00
12/28/2015 05:15,2,0.000,ALERT,211.93,301.17,59.981,1451297703,"201051344000867","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,301785.9,301785.9,8877,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297765,83066.00
12/28/2015 05:15,2,0.000,ALERT,211.70,300.27,59.944,1451297703,"201051344001093","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,311340.0,311340.0,13554,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297767,83067.00
12/28/2015 05:15,2,0.000,ALERT,211.70,301.77,59.981,1451297703,"201051344000900","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,314762.5,314762.5,8874,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451297769,83068.00
12/28/2015 05:15,2,0.000,ALERT,212.16,301.17,59.981,1451297703,"201051344000648","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,308639.6,308639.6,8877,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297771,83069.00
12/28/2015 05:15,2,0.000,ALERT,211.93,302.37,59.959,1451297703,"201051344000569","219011344069620",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,316296.3,316296.3,8865,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297772,83070.00
12/28/2015 05:15,2,0.000,ALERT,211.93,302.07,59.986,1451297703,"201051344000983","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,311526.2,311526.2,8875,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297774,83071.00
12/28/2015 05:15,2,0.000,ALERT,212.16,301.77,59.975,1451297703,"201051344001158","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,306978.2,306978.2,8897,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297776,83072.00
12/28/2015 05:15,2,0.000,ALERT,212.38,302.37,59.965,1451297703,"201051344000576","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,309204.1,309204.1,8877,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297778,83073.00
12/28/2015 05:15,2,0.000,ALERT,211.25,299.07,59.975,1451297703,"274151322000087","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,555841.0,555841.0,2753,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451297780,83074.00
12/28/2015 05:30,2,0.000,ALERT,212.38,301.47,59.991,1451298603,"201051344000645","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,309796.4,309796.4,8878,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298605,83075.00
12/28/2015 05:30,2,0.000,ALERT,211.25,300.27,59.981,1451298603,"274151322000085","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,583116.3,583116.3,2747,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298607,83076.00
12/28/2015 05:30,2,0.000,ALERT,212.61,301.47,59.986,1451298603,"201051344000633","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,302656.9,302656.9,8896,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451298609,83077.00
12/28/2015 05:30,2,0.000,ALERT,211.93,301.47,59.991,1451298603,"201051344000469","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,303711.6,303711.6,8891,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298611,83078.00
12/28/2015 05:30,2,0.000,ALERT,211.48,299.97,59.970,1451298603,"201051344000646","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,308535.8,308535.8,13536,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298613,83079.00
12/28/2015 05:30,2,0.000,ALERT,211.03,300.57,59.991,1451298603,"274151322000052","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,590687.7,590687.7,2755,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298614,83080.00
12/28/2015 05:30,2,0.000,ALERT,211.93,300.27,59.981,1451298603,"201051344000585","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,313141.3,313141.3,13535,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451298616,83081.00
12/28/2015 05:30,2,0.000,ALERT,211.70,300.27,59.986,1451298603,"201051344001230","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,311645.7,311645.7,13576,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298618,83082.00
12/28/2015 05:30,2,0.000,ALERT,212.38,301.17,59.991,1451298603,"201051344000582","219011344069620",0.00,-6.50,0,299.37,302.68,0.0,0.0,0.000,306482.5,306482.5,13533,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298620,83083.00
12/28/2015 05:30,2,0.000,ALERT,211.25,299.97,59.986,1451298603,"201051344000955","219011344069620",0.00,-6.00,0,298.47,301.77,0.0,0.0,0.000,315467.6,315467.6,13526,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298622,83084.00
12/28/2015 05:30,2,0.000,ALERT,211.25,299.07,59.981,1451298603,"274151322000094","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,476320.3,476320.3,2854,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298624,83085.00
12/28/2015 05:30,2,0.000,ALERT,211.93,302.07,59.986,1451298603,"201051344000579","219011344069620",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,317256.0,317256.0,8887,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298625,83086.00
12/28/2015 05:30,2,0.000,ALERT,211.48,300.27,60.018,1451298603,"201051344000890","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,313986.9,313986.9,13550,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298627,83087.00
12/28/2015 05:30,2,0.000,ALERT,211.93,300.27,59.986,1451298603,"201051344000438","219011344069620",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,315710.5,315710.5,13533,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298629,83088.00
12/28/2015 05:30,2,0.000,ALERT,211.93,299.67,59.986,1451298603,"201051344000417","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,309905.0,309905.0,13556,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451298631,83089.00
12/28/2015 05:30,2,0.000,ALERT,211.25,300.27,59.981,1451298603,"274151322000083","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,585101.8,585101.8,2768,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298633,83090.00
12/28/2015 05:30,2,0.000,ALERT,211.93,299.97,59.981,1451298603,"274151322000076","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,621445.5,621445.5,2758,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298634,83091.00
12/28/2015 05:30,2,0.000,ALERT,211.93,302.37,59.986,1451298603,"201051344000868","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,301321.0,301321.0,8877,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298636,83092.00
12/28/2015 05:30,2,0.000,ALERT,211.48,300.87,60.018,1451298603,"274151322000095","219011344069620",0.00,-6.50,0,299.37,302.98,0.0,0.0,0.000,614357.4,614357.4,2765,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298638,83093.00
12/28/2015 05:30,2,0.000,ALERT,211.70,301.47,59.981,1451298603,"201051344000988","219011344069620",0.00,-5.50,0,297.57,303.58,0.0,0.0,0.000,301625.9,301625.9,8879,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451298640,83094.00
12/28/2015 05:30,2,0.000,ALERT,211.48,299.37,59.949,1451298603,"201051344001025","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,313693.0,313693.0,13535,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298642,83095.00
12/28/2015 05:30,2,0.000,ALERT,211.70,301.77,59.981,1451298603,"201051344000458","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,311623.8,311623.8,8884,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298643,83096.00
12/28/2015 05:30,2,0.000,ALERT,212.38,301.47,60.007,1451298603,"201051344000853","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,308463.3,308463.3,8894,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298645,83097.00
12/28/2015 05:30,2,0.000,ALERT,211.93,299.97,59.975,1451298603,"201051344000685","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,315283.4,315283.4,13562,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298647,83098.00
12/28/2015 05:30,2,0.000,ALERT,211.70,299.37,60.002,1451298603,"201051344000917","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,312955.9,312955.9,13569,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298649,83099.00
12/28/2015 05:30,2,0.000,ALERT,211.93,300.27,60.007,1451298603,"201051344001145","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,316021.9,316021.9,13569,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298651,83100.00
12/28/2015 05:30,2,0.000,ALERT,211.70,299.07,59.965,1451298603,"201051344000651","219011344069620",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,310167.0,310167.0,13545,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298653,83101.00
12/28/2015 05:30,2,0.000,ALERT,210.80,299.67,59.959,1451298603,"274151322000088","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,568237.3,568237.3,2742,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298654,83102.00
12/28/2015 05:30,2,0.000,ALERT,211.93,299.07,59.975,1451298603,"274151322000068","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,476245.8,476245.8,2857,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298656,83103.00
12/28/2015 05:30,2,0.000,ALERT,211.25,299.67,59.949,1451298603,"201051344001135","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,306714.6,306714.6,13530,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451298658,83104.00
12/28/2015 05:30,2,0.000,ALERT,211.48,301.77,59.933,1451298603,"201051344000594","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,312725.8,312725.8,8886,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298660,83105.00
12/28/2015 05:30,2,0.000,ALERT,211.70,299.67,59.959,1451298603,"201051344001203","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,313067.1,313067.1,13549,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298662,83106.00
12/28/2015 05:30,2,0.000,ALERT,210.80,299.67,59.965,1451298603,"274151322000054","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,580364.3,580364.3,2745,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298663,83107.00
12/28/2015 05:30,2,0.000,ALERT,212.16,300.87,59.965,1451298603,"201051344000867","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,301785.9,301785.9,8879,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298665,83108.00
12/28/2015 05:30,2,0.000,ALERT,211.48,299.97,59.996,1451298603,"201051344001093","219011344069620",0.00,-4.00,0,298.17,301.47,0.0,0.0,0.000,311340.0,311340.0,13556,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451298667,83109.00
12/28/2015 05:30,2,0.000,ALERT,211.48,301.17,59.959,1451298603,"201051344000900","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,314762.5,314762.5,8876,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298669,83110.00
12/28/2015 05:30,2,0.000,ALERT,211.93,300.57,59.965,1451298603,"201051344000648","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,308639.6,308639.6,8879,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298670,83111.00
12/28/2015 05:30,2,0.000,ALERT,211.70,301.77,59.965,1451298603,"201051344000569","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,316296.3,316296.3,8867,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298672,83112.00
12/28/2015 05:30,2,0.000,ALERT,211.70,301.47,60.007,1451298603,"201051344000983","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,311526.2,311526.2,8877,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298674,83113.00
12/28/2015 05:30,2,0.000,ALERT,211.93,301.17,59.975,1451298603,"201051344001158","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,306978.2,306978.2,8899,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298676,83114.00
12/28/2015 05:30,2,0.000,ALERT,212.16,301.47,59.965,1451298603,"201051344000576","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,309204.1,309204.1,8879,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451298678,83115.00
12/28/2015 05:30,2,0.000,ALERT,211.03,298.77,59.965,1451298603,"274151322000087","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,555841.0,555841.0,2755,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451298679,83116.00
12/28/2015 05:45,2,0.000,ALERT,211.93,301.77,59.965,1451299503,"201051344000645","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,309796.4,309796.4,8880,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299505,83117.00
12/28/2015 05:45,2,0.000,ALERT,211.25,300.27,59.981,1451299503,"274151322000085","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,583116.3,583116.3,2749,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299506,83118.00
12/28/2015 05:45,2,0.000,ALERT,212.16,301.47,59.970,1451299503,"201051344000633","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,302656.9,302656.9,8898,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299508,83119.00
12/28/2015 05:45,2,0.000,ALERT,211.70,301.77,59.938,1451299503,"201051344000469","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,303711.6,303711.6,8893,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299510,83120.00
12/28/2015 05:45,2,0.000,ALERT,211.03,299.97,60.007,1451299503,"201051344000646","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,308535.8,308535.8,13538,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299512,83121.00
12/28/2015 05:45,2,0.000,ALERT,210.57,299.07,59.991,1451299503,"274151322000052","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,590687.7,590687.7,2757,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299514,83122.00
12/28/2015 05:45,2,0.000,ALERT,211.48,300.27,60.007,1451299503,"201051344000585","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,313141.3,313141.3,13537,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299516,83123.00
12/28/2015 05:45,2,0.000,ALERT,211.25,300.27,59.970,1451299503,"201051344001230","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,311645.7,311645.7,13578,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451299517,83124.00
12/28/2015 05:45,2,0.000,ALERT,211.70,300.87,59.975,1451299503,"201051344000582","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,306482.5,306482.5,13535,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299519,83125.00
12/28/2015 05:45,2,0.000,ALERT,211.03,299.97,59.981,1451299503,"201051344000955","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,315467.6,315467.6,13528,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299521,83126.00
12/28/2015 05:45,2,0.000,ALERT,210.80,299.07,60.002,1451299503,"274151322000094","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,476320.3,476320.3,2856,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299523,83127.00
12/28/2015 05:45,2,0.000,ALERT,211.48,302.37,59.981,1451299503,"201051344000579","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,317256.0,317256.0,8889,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451299525,83128.00
12/28/2015 05:45,2,0.000,ALERT,211.03,300.27,59.965,1451299503,"201051344000890","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,313986.9,313986.9,13552,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299526,83129.00
12/28/2015 05:45,2,0.000,ALERT,211.25,299.97,59.996,1451299503,"201051344000438","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,315710.5,315710.5,13535,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299528,83130.00
12/28/2015 05:45,2,0.000,ALERT,211.48,299.37,59.986,1451299503,"201051344000417","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,309905.0,309905.0,13558,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299530,83131.00
12/28/2015 05:45,2,0.000,ALERT,211.03,299.97,59.986,1451299503,"274151322000083","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,585101.8,585101.8,2770,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299532,83132.00
12/28/2015 05:45,2,0.000,ALERT,211.48,299.97,59.986,1451299503,"274151322000076","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,621445.5,621445.5,2760,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299534,83133.00
12/28/2015 05:45,2,0.000,ALERT,211.48,302.07,59.991,1451299503,"201051344000868","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,301321.0,301321.0,8879,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299535,83134.00
12/28/2015 05:45,2,0.000,ALERT,211.03,300.57,59.986,1451299503,"274151322000095","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,614357.4,614357.4,2767,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299537,83135.00
12/28/2015 05:45,2,0.000,ALERT,211.25,301.47,59.986,1451299503,"201051344000988","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,301625.9,301625.9,8881,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299539,83136.00
12/28/2015 05:45,2,0.000,ALERT,210.80,299.07,59.991,1451299503,"201051344001025","219011344069620",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,313693.0,313693.0,13537,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299541,83137.00
12/28/2015 05:45,2,0.000,ALERT,211.48,301.77,59.959,1451299503,"201051344000458","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,311623.8,311623.8,8886,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299543,83138.00
12/28/2015 05:45,2,0.000,ALERT,211.93,301.47,59.986,1451299503,"201051344000853","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,308463.3,308463.3,8896,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299544,83139.00
12/28/2015 05:45,2,0.000,ALERT,211.48,299.97,59.996,1451299503,"201051344000685","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,315283.4,315283.4,13564,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299546,83140.00
12/28/2015 05:45,2,0.000,ALERT,211.25,299.37,59.991,1451299503,"201051344000917","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,312955.9,312955.9,13571,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451299548,83141.00
12/28/2015 05:45,2,0.000,ALERT,211.25,299.97,60.007,1451299503,"201051344001145","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,316021.9,316021.9,13571,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299550,83142.00
12/28/2015 05:45,2,0.000,ALERT,211.25,299.37,59.996,1451299503,"201051344000651","219011344069620",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,310167.0,310167.0,13547,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451299552,83143.00
12/28/2015 05:45,2,0.000,ALERT,210.12,299.07,59.981,1451299503,"274151322000088","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,568237.3,568237.3,2744,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299554,83144.00
12/28/2015 05:45,2,0.000,ALERT,211.25,299.07,59.986,1451299503,"274151322000068","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,476245.8,476245.8,2859,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299555,83145.00
12/28/2015 05:45,2,0.000,ALERT,210.80,299.97,59.991,1451299503,"201051344001135","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,306714.6,306714.6,13532,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299557,83146.00
12/28/2015 05:45,2,0.000,ALERT,211.03,301.77,59.981,1451299503,"201051344000594","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,312725.8,312725.8,8888,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299559,83147.00
12/28/2015 05:45,2,0.000,ALERT,211.25,299.67,59.996,1451299503,"201051344001203","219011344069620",0.00,-6.00,0,297.57,303.28,0.0,0.0,0.000,313067.1,313067.1,13551,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299561,83148.00
12/28/2015 05:45,2,0.000,ALERT,210.57,300.27,59.991,1451299503,"274151322000054","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,580364.3,580364.3,2747,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451299562,83149.00
12/28/2015 05:45,2,0.000,ALERT,211.93,301.17,60.023,1451299503,"201051344000867","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,301785.9,301785.9,8881,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299564,83150.00
12/28/2015 05:45,2,0.000,ALERT,211.25,299.97,59.965,1451299503,"201051344001093","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,311340.0,311340.0,13558,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299566,83151.00
12/28/2015 05:45,2,0.000,ALERT,211.48,301.47,59.996,1451299503,"201051344000900","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,314762.5,314762.5,8878,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299568,83152.00
12/28/2015 05:45,2,0.000,ALERT,211.70,300.57,60.007,1451299503,"201051344000648","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,308639.6,308639.6,8881,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299570,83153.00
12/28/2015 05:45,2,0.000,ALERT,211.70,302.07,59.986,1451299503,"201051344000569","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,316296.3,316296.3,8869,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299571,83154.00
12/28/2015 05:45,2,0.000,ALERT,211.48,301.47,59.996,1451299503,"201051344000983","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,311526.2,311526.2,8879,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299573,83155.00
12/28/2015 05:45,2,0.000,ALERT,211.48,300.87,59.986,1451299503,"201051344001158","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,306978.2,306978.2,8901,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299575,83156.00
12/28/2015 05:45,2,0.000,ALERT,212.16,302.07,59.991,1451299503,"201051344000576","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,309204.1,309204.1,8881,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299577,83157.00
12/28/2015 05:45,2,0.000,ALERT,210.80,299.07,60.018,1451299503,"274151322000087","219011344069620",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,555841.0,555841.0,2757,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451299579,83158.00
12/28/2015 06:00,2,0.000,ALERT,211.48,300.57,59.996,1451300404,"201051344000645","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,309796.4,309796.4,8882,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451300406,83159.00
12/28/2015 06:00,2,0.000,ALERT,210.35,298.47,59.986,1451300404,"274151322000085","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,583116.3,583116.3,2751,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451300408,83160.00
12/28/2015 06:00,2,0.000,ALERT,211.70,300.27,59.996,1451300404,"201051344000633","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,302656.9,302656.9,8900,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451300410,83161.00
12/28/2015 06:00,2,0.000,ALERT,211.25,300.87,59.996,1451300404,"201051344000469","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,303711.6,303711.6,8895,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451300412,83162.00
12/28/2015 06:00,2,0.000,ALERT,210.35,299.07,59.996,1451300404,"201051344000646","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,308535.8,308535.8,13540,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451300414,83163.00
12/28/2015 06:00,2,0.000,ALERT,209.90,299.37,59.991,1451300404,"274151322000052","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,590687.7,590687.7,2759,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451300415,83164.00
12/28/2015 06:00,2,0.000,ALERT,210.80,299.67,59.991,1451300404,"201051344000585","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,313141.3,313141.3,13539,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451300417,83165.00
12/28/2015 06:00,2,0.000,ALERT,210.57,299.67,59.991,1451300404,"201051344001230","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,311645.7,311645.7,13580,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451300419,83166.00
12/28/2015 06:00,2,0.000,ALERT,211.03,300.27,59.986,1451300404,"201051344000582","219011344069620",0.00,-6.50,0,298.77,302.07,0.0,0.0,0.000,306482.5,306482.5,13537,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451300421,83167.00
12/28/2015 06:00,2,0.000,ALERT,210.35,299.37,59.986,1451300404,"201051344000955","219011344069620",0.00,-5.50,0,297.87,301.17,0.0,0.0,0.000,315467.6,315467.6,13530,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451300422,83168.00
12/28/2015 06:00,2,0.000,ALERT,210.12,298.17,60.012,1451300404,"274151322000094","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,476320.3,476320.3,2858,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451300424,83169.00
12/28/2015 06:00,2,0.000,ALERT,211.03,301.47,59.986,1451300404,"201051344000579","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,317256.0,317256.0,8891,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451300426,83170.00
12/28/2015 06:00,2,0.000,ALERT,210.57,299.67,59.975,1451300404,"201051344000890","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,313986.9,313986.9,13554,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451300428,83171.00
12/28/2015 06:00,2,0.000,ALERT,210.57,299.07,59.981,1451300404,"201051344000438","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,315710.5,315710.5,13537,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451300430,83172.00
