ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2015 06:00,2,0.000,ALERT,210.80,299.07,59.981,1451300404,"201051344000417","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,309905.0,309905.0,13560,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451300432,83173.00
12/28/2015 06:00,2,0.000,ALERT,210.57,299.37,59.959,1451300404,"274151322000083","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,585101.8,585101.8,2772,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451300433,83174.00
12/28/2015 06:00,2,0.000,ALERT,210.80,299.07,59.933,1451300404,"274151322000076","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,621445.5,621445.5,2762,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451300435,83175.00
12/28/2015 06:00,2,0.000,ALERT,210.35,299.67,59.975,1451300404,"274151322000095","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,614357.4,614357.4,2769,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451300438,83176.00
12/28/2015 06:00,2,0.000,ALERT,210.80,300.57,59.970,1451300404,"201051344000988","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,301625.9,301625.9,8883,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451300440,83177.00
12/28/2015 06:00,2,0.000,ALERT,210.35,298.47,59.970,1451300404,"201051344001025","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,313693.0,313693.0,13539,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451300442,83178.00
12/28/2015 06:00,2,0.000,ALERT,210.80,300.87,59.975,1451300404,"201051344000458","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,311623.8,311623.8,8888,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451300444,83179.00
12/28/2015 06:00,2,0.000,ALERT,211.48,300.57,59.944,1451300404,"201051344000853","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,308463.3,308463.3,8898,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451300445,83180.00
12/28/2015 06:00,2,0.000,ALERT,210.80,299.07,59.928,1451300404,"201051344000685","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,315283.4,315283.4,13566,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451300447,83181.00
12/28/2015 06:00,2,0.000,ALERT,210.57,298.77,59.954,1451300404,"201051344000917","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,312955.9,312955.9,13573,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451300449,83182.00
12/28/2015 06:00,2,0.000,ALERT,210.80,299.37,59.949,1451300404,"201051344001145","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,316021.9,316021.9,13573,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451300451,83183.00
12/28/2015 06:00,2,0.000,ALERT,210.57,298.77,59.970,1451300404,"201051344000651","219011344069620",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,310167.0,310167.0,13549,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451300453,83184.00
12/28/2015 06:00,2,0.000,ALERT,209.90,298.47,59.954,1451300404,"274151322000088","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,568237.3,568237.3,2746,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451300455,83185.00
12/28/2015 06:00,2,0.000,ALERT,210.80,297.87,59.954,1451300404,"274151322000068","219011344069620",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,476245.8,476245.8,2861,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451300456,83186.00
12/28/2015 06:00,2,0.000,ALERT,210.35,299.37,59.959,1451300404,"201051344001135","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,306714.6,306714.6,13534,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451300458,83187.00
12/28/2015 06:00,2,0.000,ALERT,210.57,300.87,59.965,1451300404,"201051344000594","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,312725.8,312725.8,8890,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451300460,83188.00
12/28/2015 06:00,2,0.000,ALERT,210.35,298.47,59.917,1451300404,"201051344001203","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,313067.1,313067.1,13553,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451300462,83189.00
12/28/2015 06:00,2,0.000,ALERT,210.12,298.77,59.959,1451300404,"274151322000054","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,580364.3,580364.3,2749,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451300463,83190.00
12/28/2015 06:00,2,0.000,ALERT,211.25,300.27,59.965,1451300404,"201051344000867","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,301785.9,301785.9,8883,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451300465,83191.00
12/28/2015 06:00,2,0.000,ALERT,210.57,299.07,59.970,1451300404,"201051344001093","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,311340.0,311340.0,13560,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451300467,83192.00
12/28/2015 06:00,2,0.000,ALERT,210.80,300.87,59.996,1451300404,"201051344000900","219011344069620",0.00,-6.00,0,299.37,302.68,0.0,0.0,0.000,314762.5,314762.5,8880,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451300469,83193.00
12/28/2015 06:00,2,0.000,ALERT,211.03,299.67,59.959,1451300404,"201051344000648","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,308639.6,308639.6,8883,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451300471,83194.00
12/28/2015 06:00,2,0.000,ALERT,211.03,301.17,59.922,1451300404,"201051344000569","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,316296.3,316296.3,8871,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451300473,83195.00
12/28/2015 06:00,2,0.000,ALERT,210.80,300.87,59.944,1451300404,"201051344000983","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,311526.2,311526.2,8881,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451300474,83196.00
12/28/2015 06:00,2,0.000,ALERT,210.80,300.27,59.944,1451300404,"201051344001158","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,306978.2,306978.2,8903,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451300476,83197.00
12/28/2015 06:00,2,0.000,ALERT,211.25,300.87,59.933,1451300404,"201051344000576","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,309204.1,309204.1,8883,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451300478,83198.00
12/28/2015 06:00,2,0.000,ALERT,210.35,297.26,59.949,1451300404,"274151322000087","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,555841.0,555841.0,2759,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451300480,83199.00
12/28/2015 06:00,2,0.000,ALERT,210.80,301.17,59.938,1451300404,"201051344000868","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,301321.0,301321.0,8881,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451300482,83200.00
12/28/2015 06:15,2,0.000,ALERT,211.93,301.17,59.986,1451301303,"201051344000645","219011344069620",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,309796.4,309796.4,8884,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301305,83201.00
12/28/2015 06:15,2,0.000,ALERT,210.35,298.47,59.975,1451301303,"274151322000085","219011344069620",0.00,-5.50,0,295.46,300.57,0.0,0.0,0.000,583116.3,583116.3,2753,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301307,83202.00
12/28/2015 06:15,2,0.000,ALERT,211.70,300.27,59.975,1451301303,"201051344000633","219011344069620",0.00,-6.00,0,295.46,302.07,0.0,0.0,0.000,302656.9,302656.9,8902,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301309,83203.00
12/28/2015 06:15,2,0.000,ALERT,211.48,301.17,59.965,1451301303,"201051344000469","219011344069620",0.00,-6.00,0,296.06,302.37,0.0,0.0,0.000,303711.6,303711.6,8897,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451301310,83204.00
12/28/2015 06:15,2,0.000,ALERT,210.80,299.67,59.944,1451301303,"201051344000646","219011344069620",0.00,-6.00,0,294.86,301.17,0.0,0.0,0.000,308535.8,308535.8,13542,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301312,83205.00
12/28/2015 06:15,2,0.000,ALERT,210.12,298.77,59.981,1451301303,"274151322000052","219011344069620",0.00,-6.00,0,295.16,300.87,0.0,0.0,0.000,590687.7,590687.7,2761,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301314,83206.00
12/28/2015 06:15,2,0.000,ALERT,211.03,299.67,59.991,1451301303,"201051344000585","219011344069620",0.00,-5.50,0,295.16,301.47,0.0,0.0,0.000,313141.3,313141.3,13541,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301316,83207.00
12/28/2015 06:15,2,0.000,ALERT,210.80,300.27,59.986,1451301303,"201051344001230","219011344069620",0.00,-5.50,0,295.76,301.47,0.0,0.0,0.000,311645.7,311645.7,13582,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301318,83208.00
12/28/2015 06:15,2,0.000,ALERT,211.25,300.57,59.996,1451301303,"201051344000582","219011344069620",0.00,-6.50,0,296.36,302.07,0.0,0.0,0.000,306482.5,306482.5,13539,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301320,83209.00
12/28/2015 06:15,2,0.000,ALERT,210.57,299.97,60.028,1451301303,"201051344000955","219011344069620",0.00,-5.50,0,295.46,301.17,0.0,0.0,0.000,315467.6,315467.6,13532,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301321,83210.00
12/28/2015 06:15,2,0.000,ALERT,210.12,297.57,59.986,1451301303,"274151322000094","219011344069620",0.00,-6.50,0,294.86,299.67,0.0,0.0,0.000,476320.3,476320.3,2860,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301323,83211.00
12/28/2015 06:15,2,0.000,ALERT,211.25,301.77,59.986,1451301303,"201051344000579","219011344069620",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,317256.0,317256.0,8893,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451301325,83212.00
12/28/2015 06:15,2,0.000,ALERT,210.80,300.27,59.981,1451301303,"201051344000890","219011344069620",0.00,-5.00,0,295.76,302.07,0.0,0.0,0.000,313986.9,313986.9,13556,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301327,83213.00
12/28/2015 06:15,2,0.000,ALERT,211.03,299.97,59.975,1451301303,"201051344000438","219011344069620",0.00,-6.00,0,295.46,301.47,0.0,0.0,0.000,315710.5,315710.5,13539,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451301329,83214.00
12/28/2015 06:15,2,0.000,ALERT,211.03,299.07,60.002,1451301303,"201051344000417","219011344069620",0.00,-6.00,0,294.86,300.57,0.0,0.0,0.000,309905.0,309905.0,13562,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301330,83215.00
12/28/2015 06:15,2,0.000,ALERT,210.57,299.07,59.975,1451301303,"274151322000083","219011344069620",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,585101.8,585101.8,2774,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301332,83216.00
12/28/2015 06:15,2,0.000,ALERT,211.03,298.77,59.981,1451301303,"274151322000076","219011344069620",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,621445.5,621445.5,2764,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301334,83217.00
12/28/2015 06:15,2,0.000,ALERT,211.25,302.07,59.965,1451301303,"201051344000868","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,301321.0,301321.0,8883,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301336,83218.00
12/28/2015 06:15,2,0.000,ALERT,210.35,299.67,59.938,1451301303,"274151322000095","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,614357.4,614357.4,2771,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301338,83219.00
12/28/2015 06:15,2,0.000,ALERT,211.25,300.87,59.975,1451301303,"201051344000988","219011344069620",0.00,-5.50,0,294.26,302.07,0.0,0.0,0.000,301625.9,301625.9,8885,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301340,83220.00
12/28/2015 06:15,2,0.000,ALERT,210.80,299.37,59.981,1451301303,"201051344001025","219011344069620",0.00,-6.00,0,294.86,301.77,0.0,0.0,0.000,313693.0,313693.0,13541,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301342,83221.00
12/28/2015 06:15,2,0.000,ALERT,211.25,301.47,59.986,1451301303,"201051344000458","219011344069620",0.00,-3.50,0,296.96,303.58,0.0,0.0,0.000,311623.8,311623.8,8890,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301343,83222.00
12/28/2015 06:15,2,0.000,ALERT,211.93,301.17,60.007,1451301303,"201051344000853","219011344069620",0.00,-6.00,0,296.96,302.68,0.0,0.0,0.000,308463.3,308463.3,8900,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301345,83223.00
12/28/2015 06:15,2,0.000,ALERT,211.48,299.97,60.012,1451301303,"201051344000685","219011344069620",0.00,-6.00,0,295.46,301.17,0.0,0.0,0.000,315283.4,315283.4,13568,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301347,83224.00
12/28/2015 06:15,2,0.000,ALERT,211.03,299.37,59.981,1451301303,"201051344000917","219011344069620",0.00,-4.00,0,294.26,300.57,0.0,0.0,0.000,312955.9,312955.9,13575,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451301349,83225.00
12/28/2015 06:15,2,0.000,ALERT,211.48,300.57,59.981,1451301303,"201051344001145","219011344069620",0.00,-6.00,0,295.76,301.77,0.0,0.0,0.000,316021.9,316021.9,13575,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301350,83226.00
12/28/2015 06:15,2,0.000,ALERT,211.03,299.07,59.975,1451301303,"201051344000651","219011344069620",0.00,-7.00,0,294.86,300.87,0.0,0.0,0.000,310167.0,310167.0,13551,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301352,83227.00
12/28/2015 06:15,2,0.000,ALERT,210.12,298.47,60.028,1451301303,"274151322000088","219011344069620",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,568237.3,568237.3,2748,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451301354,83228.00
12/28/2015 06:15,2,0.000,ALERT,211.25,297.26,59.981,1451301303,"274151322000068","219011344069620",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,476245.8,476245.8,2863,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301356,83229.00
12/28/2015 06:15,2,0.000,ALERT,210.57,299.97,59.991,1451301303,"201051344001135","219011344069620",0.00,-6.00,0,295.46,301.77,0.0,0.0,0.000,306714.6,306714.6,13536,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451301358,83230.00
12/28/2015 06:15,2,0.000,ALERT,210.80,301.47,59.986,1451301303,"201051344000594","219011344069620",0.00,-6.00,0,296.66,302.68,0.0,0.0,0.000,312725.8,312725.8,8892,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451301359,83231.00
12/28/2015 06:15,2,0.000,ALERT,211.03,299.67,59.975,1451301303,"201051344001203","219011344069620",0.00,-6.00,0,295.16,302.68,0.0,0.0,0.000,313067.1,313067.1,13555,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451301361,83232.00
12/28/2015 06:15,2,0.000,ALERT,210.57,298.77,59.986,1451301303,"274151322000054","219011344069620",0.00,-5.00,0,295.16,300.57,0.0,0.0,0.000,580364.3,580364.3,2751,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301363,83233.00
12/28/2015 06:15,2,0.000,ALERT,211.48,300.27,59.996,1451301303,"201051344000867","219011344069620",0.00,-5.00,0,296.36,302.98,0.0,0.0,0.000,301785.9,301785.9,8885,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301365,83234.00
12/28/2015 06:15,2,0.000,ALERT,210.80,299.67,59.986,1451301303,"201051344001093","219011344069620",0.00,-4.00,0,295.16,301.17,0.0,0.0,0.000,311340.0,311340.0,13562,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301367,83235.00
12/28/2015 06:15,2,0.000,ALERT,211.03,300.87,60.034,1451301303,"201051344000900","219011344069620",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,314762.5,314762.5,8882,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301368,83236.00
12/28/2015 06:15,2,0.000,ALERT,211.48,300.57,60.002,1451301303,"201051344000648","219011344069620",0.00,-6.50,0,296.36,302.37,0.0,0.0,0.000,308639.6,308639.6,8885,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301370,83237.00
12/28/2015 06:15,2,0.000,ALERT,211.48,301.77,59.949,1451301303,"201051344000569","219011344069620",0.00,-5.50,0,297.57,303.58,0.0,0.0,0.000,316296.3,316296.3,8873,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301372,83238.00
12/28/2015 06:15,2,0.000,ALERT,211.25,301.47,59.996,1451301303,"201051344000983","219011344069620",0.00,-5.50,0,297.26,302.98,0.0,0.0,0.000,311526.2,311526.2,8883,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451301374,83239.00
12/28/2015 06:15,2,0.000,ALERT,211.48,301.17,59.986,1451301303,"201051344001158","219011344069620",0.00,-6.50,0,296.66,302.37,0.0,0.0,0.000,306978.2,306978.2,8905,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301376,83240.00
12/28/2015 06:15,2,0.000,ALERT,211.70,301.47,59.986,1451301303,"201051344000576","219011344069620",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,309204.1,309204.1,8885,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301378,83241.00
12/28/2015 06:15,2,0.000,ALERT,210.35,297.57,59.986,1451301303,"274151322000087","219011344069620",0.00,-4.00,0,294.26,299.37,0.0,0.0,0.000,555841.0,555841.0,2761,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451301380,83242.00
12/28/2015 06:30,2,0.000,ALERT,211.70,301.47,59.981,1451302203,"201051344000645","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,309796.4,309796.4,8886,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451302205,83243.00
12/28/2015 06:30,2,0.000,ALERT,210.57,298.47,59.959,1451302203,"274151322000085","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,583116.3,583116.3,2755,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302207,83244.00
12/28/2015 06:30,2,0.000,ALERT,211.70,300.87,59.965,1451302203,"201051344000633","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,302656.9,302656.9,8904,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302209,83245.00
12/28/2015 06:30,2,0.000,ALERT,211.25,301.47,59.959,1451302203,"201051344000469","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,303711.6,303711.6,8899,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302211,83246.00
12/28/2015 06:30,2,0.000,ALERT,210.35,298.77,59.970,1451302203,"201051344000646","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,308535.8,308535.8,13544,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302213,83247.00
12/28/2015 06:30,2,0.000,ALERT,210.35,299.37,59.917,1451302203,"274151322000052","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,590687.7,590687.7,2763,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451302215,83248.00
12/28/2015 06:30,2,0.000,ALERT,210.57,299.07,59.959,1451302203,"201051344000585","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,313141.3,313141.3,13543,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302216,83249.00
12/28/2015 06:30,2,0.000,ALERT,210.57,299.07,59.981,1451302203,"201051344001230","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,311645.7,311645.7,13584,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302218,83250.00
12/28/2015 06:30,2,0.000,ALERT,211.25,299.97,59.954,1451302203,"201051344000582","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,306482.5,306482.5,13541,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302220,83251.00
12/28/2015 06:30,2,0.000,ALERT,210.12,298.77,59.949,1451302203,"201051344000955","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,315467.6,315467.6,13534,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451302222,83252.00
12/28/2015 06:30,2,0.000,ALERT,210.80,298.17,59.954,1451302203,"274151322000094","219011344069620",0.00,-6.50,0,296.66,299.97,0.0,0.0,0.000,476320.3,476320.3,2862,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302224,83253.00
12/28/2015 06:30,2,0.000,ALERT,211.03,301.77,59.933,1451302203,"201051344000579","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,317256.0,317256.0,8895,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302225,83254.00
12/28/2015 06:30,2,0.000,ALERT,210.35,299.07,59.981,1451302203,"201051344000890","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,313986.9,313986.9,13558,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302227,83255.00
12/28/2015 06:30,2,0.000,ALERT,210.80,299.07,59.928,1451302203,"201051344000438","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,315710.5,315710.5,13541,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451302229,83256.00
12/28/2015 06:30,2,0.000,ALERT,210.80,298.17,59.938,1451302203,"201051344000417","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,309905.0,309905.0,13564,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451302231,83257.00
12/28/2015 06:30,2,0.000,ALERT,210.57,299.67,59.954,1451302203,"274151322000083","219011344069620",0.00,-5.50,0,297.87,301.17,0.0,0.0,0.000,585101.8,585101.8,2776,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302233,83258.00
12/28/2015 06:30,2,0.000,ALERT,211.25,298.77,59.959,1451302203,"274151322000076","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,621445.5,621445.5,2766,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302234,83259.00
12/28/2015 06:30,2,0.000,ALERT,211.25,302.07,59.959,1451302203,"201051344000868","219011344069620",0.00,-5.50,0,300.27,303.88,0.0,0.0,0.000,301321.0,301321.0,8885,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451302236,83260.00
12/28/2015 06:30,2,0.000,ALERT,210.57,299.67,59.954,1451302203,"274151322000095","219011344069620",0.00,-6.50,0,298.47,301.47,0.0,0.0,0.000,614357.4,614357.4,2773,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451302238,83261.00
12/28/2015 06:30,2,0.000,ALERT,210.80,300.87,59.975,1451302203,"201051344000988","219011344069620",0.00,-5.50,0,296.66,302.37,0.0,0.0,0.000,301625.9,301625.9,8887,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451302240,83262.00
12/28/2015 06:30,2,0.000,ALERT,210.35,298.17,59.949,1451302203,"201051344001025","219011344069620",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,313693.0,313693.0,13543,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302242,83263.00
12/28/2015 06:30,2,0.000,ALERT,211.03,301.17,59.944,1451302203,"201051344000458","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,311623.8,311623.8,8892,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451302243,83264.00
12/28/2015 06:30,2,0.000,ALERT,211.70,301.17,59.954,1451302203,"201051344000853","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,308463.3,308463.3,8902,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302245,83265.00
12/28/2015 06:30,2,0.000,ALERT,210.80,298.77,59.954,1451302203,"201051344000685","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,315283.4,315283.4,13570,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302247,83266.00
12/28/2015 06:30,2,0.000,ALERT,210.80,298.47,59.938,1451302203,"201051344000917","219011344069620",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,312955.9,312955.9,13577,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302249,83267.00
12/28/2015 06:30,2,0.000,ALERT,210.80,299.07,59.938,1451302203,"201051344001145","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,316021.9,316021.9,13577,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302251,83268.00
12/28/2015 06:30,2,0.000,ALERT,210.57,298.17,59.996,1451302203,"201051344000651","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,310167.0,310167.0,13553,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302253,83269.00
12/28/2015 06:30,2,0.000,ALERT,210.12,298.17,59.944,1451302203,"274151322000088","219011344069620",0.00,-5.50,0,296.96,300.27,0.0,0.0,0.000,568237.3,568237.3,2750,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302255,83270.00
12/28/2015 06:30,2,0.000,ALERT,211.03,297.57,59.959,1451302203,"274151322000068","219011344069620",0.00,-5.00,0,296.66,299.67,0.0,0.0,0.000,476245.8,476245.8,2865,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302256,83271.00
12/28/2015 06:30,2,0.000,ALERT,210.35,298.77,59.928,1451302203,"201051344001135","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,306714.6,306714.6,13538,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451302258,83272.00
12/28/2015 06:30,2,0.000,ALERT,210.80,301.47,59.944,1451302203,"201051344000594","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,312725.8,312725.8,8894,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302260,83273.00
12/28/2015 06:30,2,0.000,ALERT,210.57,298.17,59.954,1451302203,"201051344001203","219011344069620",0.00,-6.00,0,296.96,302.98,0.0,0.0,0.000,313067.1,313067.1,13557,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302262,83274.00
12/28/2015 06:30,2,0.000,ALERT,210.35,299.07,59.949,1451302203,"274151322000054","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,580364.3,580364.3,2753,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302264,83275.00
12/28/2015 06:30,2,0.000,ALERT,211.25,300.57,59.944,1451302203,"201051344000867","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,301785.9,301785.9,8887,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302265,83276.00
12/28/2015 06:30,2,0.000,ALERT,210.35,298.77,59.938,1451302203,"201051344001093","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,311340.0,311340.0,13564,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302267,83277.00
12/28/2015 06:30,2,0.000,ALERT,211.03,301.17,59.954,1451302203,"201051344000900","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,314762.5,314762.5,8884,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302269,83278.00
12/28/2015 06:30,2,0.000,ALERT,211.25,300.27,59.975,1451302203,"201051344000648","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,308639.6,308639.6,8887,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302271,83279.00
12/28/2015 06:30,2,0.000,ALERT,211.03,301.47,59.944,1451302203,"201051344000569","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,316296.3,316296.3,8875,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302273,83280.00
12/28/2015 06:30,2,0.000,ALERT,211.03,301.17,59.944,1451302203,"201051344000983","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,311526.2,311526.2,8885,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451302275,83281.00
12/28/2015 06:30,2,0.000,ALERT,211.03,300.57,59.944,1451302203,"201051344001158","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,306978.2,306978.2,8907,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451302277,83282.00
12/28/2015 06:30,2,0.000,ALERT,211.48,301.47,59.944,1451302203,"201051344000576","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,309204.1,309204.1,8887,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302278,83283.00
12/28/2015 06:30,2,0.000,ALERT,210.35,296.96,59.938,1451302203,"274151322000087","219011344069620",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,555841.0,555841.0,2763,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451302280,83284.00
12/28/2015 06:45,2,0.000,ALERT,211.25,300.57,59.986,1451303103,"201051344000645","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,309796.4,309796.4,8888,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303105,83285.00
12/28/2015 06:45,2,0.000,ALERT,210.12,298.17,59.954,1451303103,"274151322000085","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,583116.3,583116.3,2757,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303107,83286.00
12/28/2015 06:45,2,0.000,ALERT,211.48,300.57,60.007,1451303103,"201051344000633","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,302656.9,302656.9,8906,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303109,83287.00
12/28/2015 06:45,2,0.000,ALERT,210.80,300.57,59.986,1451303103,"201051344000469","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,303711.6,303711.6,8901,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303111,83288.00
12/28/2015 06:45,2,0.000,ALERT,210.12,298.47,59.970,1451303103,"201051344000646","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,308535.8,308535.8,13546,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303113,83289.00
12/28/2015 06:45,2,0.000,ALERT,209.90,298.47,59.975,1451303103,"274151322000052","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,590687.7,590687.7,2765,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303114,83290.00
12/28/2015 06:45,2,0.000,ALERT,210.57,298.77,59.975,1451303103,"201051344000585","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,313141.3,313141.3,13545,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303116,83291.00
12/28/2015 06:45,2,0.000,ALERT,210.35,298.77,59.991,1451303103,"201051344001230","219011344069620",0.00,-5.50,0,297.26,300.57,0.0,0.0,0.000,311645.7,311645.7,13586,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451303118,83292.00
12/28/2015 06:45,2,0.000,ALERT,211.03,299.37,59.986,1451303103,"201051344000582","219011344069620",0.00,-6.50,0,297.87,301.17,0.0,0.0,0.000,306482.5,306482.5,13543,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451303120,83293.00
12/28/2015 06:45,2,0.000,ALERT,209.90,298.17,59.970,1451303103,"201051344000955","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,315467.6,315467.6,13536,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303122,83294.00
12/28/2015 06:45,2,0.000,ALERT,209.90,297.26,59.981,1451303103,"274151322000094","219011344069620",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,476320.3,476320.3,2864,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303124,83295.00
12/28/2015 06:45,2,0.000,ALERT,210.80,301.17,59.970,1451303103,"201051344000579","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,317256.0,317256.0,8897,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451303125,83296.00
12/28/2015 06:45,2,0.000,ALERT,210.12,298.77,59.959,1451303103,"201051344000890","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,313986.9,313986.9,13560,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303127,83297.00
12/28/2015 06:45,2,0.000,ALERT,210.57,298.77,59.970,1451303103,"201051344000438","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,315710.5,315710.5,13543,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303129,83298.00
12/28/2015 06:45,2,0.000,ALERT,210.57,297.87,59.986,1451303103,"201051344000417","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,309905.0,309905.0,13566,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451303131,83299.00
12/28/2015 06:45,2,0.000,ALERT,210.12,299.07,59.981,1451303103,"274151322000083","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,585101.8,585101.8,2778,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303133,83300.00
12/28/2015 06:45,2,0.000,ALERT,211.03,298.17,59.986,1451303103,"274151322000076","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,621445.5,621445.5,2768,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303134,83301.00
12/28/2015 06:45,2,0.000,ALERT,210.80,301.47,59.981,1451303103,"201051344000868","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,301321.0,301321.0,8887,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303136,83302.00
12/28/2015 06:45,2,0.000,ALERT,210.12,299.37,59.991,1451303103,"274151322000095","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,614357.4,614357.4,2775,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303138,83303.00
12/28/2015 06:45,2,0.000,ALERT,210.57,300.57,60.007,1451303103,"201051344000988","219011344069620",0.00,-5.50,0,296.66,302.37,0.0,0.0,0.000,301625.9,301625.9,8889,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303140,83304.00
12/28/2015 06:45,2,0.000,ALERT,210.12,297.87,59.986,1451303103,"201051344001025","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,313693.0,313693.0,13545,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303142,83305.00
12/28/2015 06:45,2,0.000,ALERT,210.80,300.87,59.991,1451303103,"201051344000458","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,311623.8,311623.8,8894,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303144,83306.00
12/28/2015 06:45,2,0.000,ALERT,211.48,300.57,59.991,1451303103,"201051344000853","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,308463.3,308463.3,8904,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303145,83307.00
12/28/2015 06:45,2,0.000,ALERT,210.80,298.77,59.991,1451303103,"201051344000685","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,315283.4,315283.4,13572,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451303147,83308.00
12/28/2015 06:45,2,0.000,ALERT,210.57,298.17,59.965,1451303103,"201051344000917","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,312955.9,312955.9,13579,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451303149,83309.00
12/28/2015 06:45,2,0.000,ALERT,210.57,298.77,59.991,1451303103,"201051344001145","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,316021.9,316021.9,13579,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303151,83310.00
12/28/2015 06:45,2,0.000,ALERT,210.35,297.57,59.996,1451303103,"201051344000651","219011344069620",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,310167.0,310167.0,13555,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303153,83311.00
12/28/2015 06:45,2,0.000,ALERT,209.67,297.87,59.991,1451303103,"274151322000088","219011344069620",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,568237.3,568237.3,2752,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303154,83312.00
12/28/2015 06:45,2,0.000,ALERT,210.80,296.96,59.986,1451303103,"274151322000068","219011344069620",0.00,-5.00,0,295.46,299.07,0.0,0.0,0.000,476245.8,476245.8,2867,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303156,83313.00
12/28/2015 06:45,2,0.000,ALERT,210.12,298.77,60.044,1451303103,"201051344001135","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,306714.6,306714.6,13540,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451303158,83314.00
12/28/2015 06:45,2,0.000,ALERT,210.35,301.17,59.996,1451303103,"201051344000594","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,312725.8,312725.8,8896,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303160,83315.00
12/28/2015 06:45,2,0.000,ALERT,210.35,297.87,60.002,1451303103,"201051344001203","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,313067.1,313067.1,13559,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303162,83316.00
12/28/2015 06:45,2,0.000,ALERT,209.90,298.77,59.991,1451303103,"274151322000054","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,580364.3,580364.3,2755,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303163,83317.00
12/28/2015 06:45,2,0.000,ALERT,211.25,300.27,59.996,1451303103,"201051344000867","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,301785.9,301785.9,8889,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303165,83318.00
