ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2015 06:45,2,0.000,ALERT,210.35,298.47,60.039,1451303103,"201051344001093","219011344069620",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,311340.0,311340.0,13566,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451303167,83319.00
12/28/2015 06:45,2,0.000,ALERT,210.57,300.57,59.996,1451303103,"201051344000900","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,314762.5,314762.5,8886,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451303169,83320.00
12/28/2015 06:45,2,0.000,ALERT,211.03,299.97,59.996,1451303103,"201051344000648","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,308639.6,308639.6,8889,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451303171,83321.00
12/28/2015 06:45,2,0.000,ALERT,211.03,301.47,59.959,1451303103,"201051344000569","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,316296.3,316296.3,8877,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303173,83322.00
12/28/2015 06:45,2,0.000,ALERT,210.80,300.87,59.996,1451303103,"201051344000983","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,311526.2,311526.2,8887,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303174,83323.00
12/28/2015 06:45,2,0.000,ALERT,210.80,300.57,59.991,1451303103,"201051344001158","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,306978.2,306978.2,8909,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451303176,83324.00
12/28/2015 06:45,2,0.000,ALERT,211.25,301.17,60.002,1451303103,"201051344000576","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,309204.1,309204.1,8889,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303178,83325.00
12/28/2015 06:45,2,0.000,ALERT,210.12,296.66,59.996,1451303103,"274151322000087","219011344069620",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,555841.0,555841.0,2765,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451303180,83326.00
12/28/2015 07:00,2,0.000,ALERT,211.25,299.97,59.965,1451304004,"201051344000645","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,309796.4,309796.4,8890,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304006,83327.00
12/28/2015 07:00,2,0.000,ALERT,210.35,298.17,59.970,1451304004,"274151322000085","219011344069620",0.00,-5.50,0,296.06,299.67,0.0,0.0,0.000,583116.3,583116.3,2759,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304008,83328.00
12/28/2015 07:00,2,0.000,ALERT,211.48,299.67,59.975,1451304004,"201051344000633","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,302656.9,302656.9,8908,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304010,83329.00
12/28/2015 07:00,2,0.000,ALERT,211.03,299.97,59.938,1451304004,"201051344000469","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,303711.6,303711.6,8903,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304012,83330.00
12/28/2015 07:00,2,0.000,ALERT,209.90,297.87,59.975,1451304004,"201051344000646","219011344069620",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,308535.8,308535.8,13548,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304014,83331.00
12/28/2015 07:00,2,0.000,ALERT,209.90,299.07,59.975,1451304004,"274151322000052","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,590687.7,590687.7,2767,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304015,83332.00
12/28/2015 07:00,2,0.000,ALERT,210.35,298.17,59.991,1451304004,"201051344000585","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,313141.3,313141.3,13547,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451304017,83333.00
12/28/2015 07:00,2,0.000,ALERT,210.12,297.87,59.965,1451304004,"201051344001230","219011344069620",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,311645.7,311645.7,13588,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451304019,83334.00
12/28/2015 07:00,2,0.000,ALERT,210.80,299.07,59.954,1451304004,"201051344000582","219011344069620",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,306482.5,306482.5,13545,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304021,83335.00
12/28/2015 07:00,2,0.000,ALERT,209.90,297.87,59.975,1451304004,"201051344000955","219011344069620",0.00,-6.00,0,296.36,299.97,0.0,0.0,0.000,315467.6,315467.6,13538,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451304023,83336.00
12/28/2015 07:00,2,0.000,ALERT,210.12,297.57,60.002,1451304004,"274151322000094","219011344069620",0.00,-6.50,0,295.46,299.07,0.0,0.0,0.000,476320.3,476320.3,2866,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304024,83337.00
12/28/2015 07:00,2,0.000,ALERT,210.80,300.57,59.975,1451304004,"201051344000579","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,317256.0,317256.0,8899,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304026,83338.00
12/28/2015 07:00,2,0.000,ALERT,210.12,298.17,59.970,1451304004,"201051344000890","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,313986.9,313986.9,13562,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304028,83339.00
12/28/2015 07:00,2,0.000,ALERT,210.35,297.87,59.981,1451304004,"201051344000438","219011344069620",0.00,-6.50,0,296.66,300.27,0.0,0.0,0.000,315710.5,315710.5,13545,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451304030,83340.00
12/28/2015 07:00,2,0.000,ALERT,210.57,297.57,59.965,1451304004,"201051344000417","219011344069620",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,309905.0,309905.0,13568,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304032,83341.00
12/28/2015 07:00,2,0.000,ALERT,210.35,298.47,59.959,1451304004,"274151322000083","219011344069620",0.00,-5.50,0,296.36,299.97,0.0,0.0,0.000,585101.8,585101.8,2780,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304033,83342.00
12/28/2015 07:00,2,0.000,ALERT,210.80,298.17,59.965,1451304004,"274151322000076","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,621445.5,621445.5,2770,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304035,83343.00
12/28/2015 07:00,2,0.000,ALERT,210.80,300.87,59.938,1451304004,"201051344000868","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,301321.0,301321.0,8889,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304037,83344.00
12/28/2015 07:00,2,0.000,ALERT,210.12,299.37,59.965,1451304004,"274151322000095","219011344069620",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,614357.4,614357.4,2777,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304039,83345.00
12/28/2015 07:00,2,0.000,ALERT,210.57,299.67,59.981,1451304004,"201051344000988","219011344069620",0.00,-5.50,0,296.06,302.07,0.0,0.0,0.000,301625.9,301625.9,8891,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304041,83346.00
12/28/2015 07:00,2,0.000,ALERT,209.90,296.96,59.970,1451304004,"201051344001025","219011344069620",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,313693.0,313693.0,13547,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304043,83347.00
12/28/2015 07:00,2,0.000,ALERT,210.57,299.97,59.959,1451304004,"201051344000458","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,311623.8,311623.8,8896,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304044,83348.00
12/28/2015 07:00,2,0.000,ALERT,211.25,299.67,59.965,1451304004,"201051344000853","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,308463.3,308463.3,8906,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304046,83349.00
12/28/2015 07:00,2,0.000,ALERT,210.57,297.87,59.959,1451304004,"201051344000685","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,315283.4,315283.4,13574,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451304048,83350.00
12/28/2015 07:00,2,0.000,ALERT,210.57,297.57,59.959,1451304004,"201051344000917","219011344069620",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,312955.9,312955.9,13581,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304050,83351.00
12/28/2015 07:00,2,0.000,ALERT,210.57,298.17,59.944,1451304004,"201051344001145","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,316021.9,316021.9,13581,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451304052,83352.00
12/28/2015 07:00,2,0.000,ALERT,210.12,297.26,59.965,1451304004,"201051344000651","219011344069620",0.00,-7.00,0,295.76,299.37,0.0,0.0,0.000,310167.0,310167.0,13557,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304054,83353.00
12/28/2015 07:00,2,0.000,ALERT,209.67,297.26,59.975,1451304004,"274151322000088","219011344069620",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,568237.3,568237.3,2754,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304055,83354.00
12/28/2015 07:00,2,0.000,ALERT,210.80,297.57,59.954,1451304004,"274151322000068","219011344069620",0.00,-5.00,0,294.86,298.47,0.0,0.0,0.000,476245.8,476245.8,2869,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304057,83355.00
12/28/2015 07:00,2,0.000,ALERT,209.90,297.87,59.996,1451304004,"201051344001135","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,306714.6,306714.6,13542,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304059,83356.00
12/28/2015 07:00,2,0.000,ALERT,210.35,300.27,59.959,1451304004,"201051344000594","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,312725.8,312725.8,8898,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304061,83357.00
12/28/2015 07:00,2,0.000,ALERT,210.35,297.57,59.959,1451304004,"201051344001203","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,313067.1,313067.1,13561,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451304063,83358.00
12/28/2015 07:00,2,0.000,ALERT,210.12,298.17,59.965,1451304004,"274151322000054","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,580364.3,580364.3,2757,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304065,83359.00
12/28/2015 07:00,2,0.000,ALERT,211.03,299.37,59.959,1451304004,"201051344000867","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,301785.9,301785.9,8891,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304067,83360.00
12/28/2015 07:00,2,0.000,ALERT,210.12,297.87,59.959,1451304004,"201051344001093","219011344069620",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,311340.0,311340.0,13568,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304068,83361.00
12/28/2015 07:00,2,0.000,ALERT,210.57,299.67,59.959,1451304004,"201051344000900","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,314762.5,314762.5,8888,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304070,83362.00
12/28/2015 07:00,2,0.000,ALERT,210.80,299.07,59.954,1451304004,"201051344000648","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,308639.6,308639.6,8891,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304072,83363.00
12/28/2015 07:00,2,0.000,ALERT,210.80,300.57,59.949,1451304004,"201051344000569","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,316296.3,316296.3,8879,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304074,83364.00
12/28/2015 07:00,2,0.000,ALERT,210.57,299.97,59.965,1451304004,"201051344000983","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,311526.2,311526.2,8889,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304075,83365.00
12/28/2015 07:00,2,0.000,ALERT,210.80,299.67,59.954,1451304004,"201051344001158","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,306978.2,306978.2,8911,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304077,83366.00
12/28/2015 07:00,2,0.000,ALERT,211.25,300.57,59.954,1451304004,"201051344000576","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,309204.1,309204.1,8891,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451304079,83367.00
12/28/2015 07:00,2,0.000,ALERT,210.12,297.26,59.949,1451304004,"274151322000087","219011344069620",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,555841.0,555841.0,2767,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304081,83368.00
12/28/2015 07:15,2,0.000,ALERT,211.25,299.67,59.938,1451304903,"201051344000645","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,309796.4,309796.4,8892,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451304905,83369.00
12/28/2015 07:15,2,0.000,ALERT,209.90,297.87,59.970,1451304903,"274151322000085","219011344069620",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,583116.3,583116.3,2761,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304907,83370.00
12/28/2015 07:15,2,0.000,ALERT,211.03,299.07,59.975,1451304903,"201051344000633","219011344069620",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,302656.9,302656.9,8910,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304908,83371.00
12/28/2015 07:15,2,0.000,ALERT,210.80,299.67,59.991,1451304903,"201051344000469","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,303711.6,303711.6,8905,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304910,83372.00
12/28/2015 07:15,2,0.000,ALERT,210.57,299.07,59.975,1451304903,"201051344000646","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,308535.8,308535.8,13550,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304912,83373.00
12/28/2015 07:15,2,0.000,ALERT,209.44,297.57,59.981,1451304903,"274151322000052","219011344069620",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,590687.7,590687.7,2769,0,0,0,L,1151911521,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304914,83374.00
12/28/2015 07:15,2,0.000,ALERT,211.03,299.37,59.981,1451304903,"201051344000585","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,313141.3,313141.3,13549,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304916,83375.00
12/28/2015 07:15,2,0.000,ALERT,210.80,299.37,59.986,1451304903,"201051344001230","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,311645.7,311645.7,13590,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304918,83376.00
12/28/2015 07:15,2,0.000,ALERT,211.25,299.97,59.981,1451304903,"201051344000582","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,306482.5,306482.5,13547,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304919,83377.00
12/28/2015 07:15,2,0.000,ALERT,210.35,299.07,59.975,1451304903,"201051344000955","219011344069620",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,315467.6,315467.6,13540,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304921,83378.00
12/28/2015 07:15,2,0.000,ALERT,209.67,297.26,59.981,1451304903,"274151322000094","219011344069620",0.00,-6.50,0,294.56,299.07,0.0,0.0,0.000,476320.3,476320.3,2868,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304923,83379.00
12/28/2015 07:15,2,0.000,ALERT,210.57,299.97,59.944,1451304903,"201051344000579","219011344069620",0.00,-5.50,0,298.77,302.07,0.0,0.0,0.000,317256.0,317256.0,8901,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451304925,83380.00
12/28/2015 07:15,2,0.000,ALERT,210.57,299.07,59.975,1451304903,"201051344000890","219011344069620",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,313986.9,313986.9,13564,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451304927,83381.00
12/28/2015 07:15,2,0.000,ALERT,210.80,299.07,59.954,1451304903,"201051344000438","219011344069620",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,315710.5,315710.5,13547,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451304928,83382.00
12/28/2015 07:15,2,0.000,ALERT,211.03,298.77,59.981,1451304903,"201051344000417","219011344069620",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,309905.0,309905.0,13570,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451304930,83383.00
12/28/2015 07:15,2,0.000,ALERT,209.90,298.17,59.975,1451304903,"274151322000083","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,585101.8,585101.8,2782,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304932,83384.00
12/28/2015 07:15,2,0.000,ALERT,210.57,297.57,59.928,1451304903,"274151322000076","219011344069620",0.00,-5.50,0,295.16,300.27,0.0,0.0,0.000,621445.5,621445.5,2772,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304934,83385.00
12/28/2015 07:15,2,0.000,ALERT,210.57,299.67,59.986,1451304903,"201051344000868","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,301321.0,301321.0,8891,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304936,83386.00
12/28/2015 07:15,2,0.000,ALERT,209.67,298.77,59.975,1451304903,"274151322000095","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,614357.4,614357.4,2779,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304937,83387.00
12/28/2015 07:15,2,0.000,ALERT,210.12,298.77,59.986,1451304903,"201051344000988","219011344069620",0.00,-5.50,0,295.16,301.47,0.0,0.0,0.000,301625.9,301625.9,8893,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304939,83388.00
12/28/2015 07:15,2,0.000,ALERT,210.57,298.47,59.986,1451304903,"201051344001025","219011344069620",0.00,-6.50,0,295.16,300.57,0.0,0.0,0.000,313693.0,313693.0,13549,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451304941,83389.00
12/28/2015 07:15,2,0.000,ALERT,210.35,299.37,59.981,1451304903,"201051344000458","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,311623.8,311623.8,8898,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304943,83390.00
12/28/2015 07:15,2,0.000,ALERT,211.03,299.07,60.028,1451304903,"201051344000853","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,308463.3,308463.3,8908,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451304945,83391.00
12/28/2015 07:15,2,0.000,ALERT,211.03,299.07,59.949,1451304903,"201051344000685","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,315283.4,315283.4,13576,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304946,83392.00
12/28/2015 07:15,2,0.000,ALERT,211.03,298.77,59.991,1451304903,"201051344000917","219011344069620",0.00,-4.00,0,294.56,299.67,0.0,0.0,0.000,312955.9,312955.9,13583,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304948,83393.00
12/28/2015 07:15,2,0.000,ALERT,211.03,299.37,59.981,1451304903,"201051344001145","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,316021.9,316021.9,13583,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451304950,83394.00
12/28/2015 07:15,2,0.000,ALERT,210.80,298.17,59.975,1451304903,"201051344000651","219011344069620",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,310167.0,310167.0,13559,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304952,83395.00
12/28/2015 07:15,2,0.000,ALERT,209.44,296.96,59.970,1451304903,"274151322000088","219011344069620",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,568237.3,568237.3,2756,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304954,83396.00
12/28/2015 07:15,2,0.000,ALERT,210.35,296.66,59.975,1451304903,"274151322000068","219011344069620",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,476245.8,476245.8,2871,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304956,83397.00
12/28/2015 07:15,2,0.000,ALERT,210.35,298.77,59.975,1451304903,"201051344001135","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,306714.6,306714.6,13544,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304957,83398.00
12/28/2015 07:15,2,0.000,ALERT,210.12,299.67,59.970,1451304903,"201051344000594","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,312725.8,312725.8,8900,0,0,0,L,1122011218,0,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304959,83399.00
12/28/2015 07:15,2,0.000,ALERT,210.80,298.77,59.970,1451304903,"201051344001203","219011344069620",0.00,-6.00,0,295.76,301.77,0.0,0.0,0.000,313067.1,313067.1,13563,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451304961,83400.00
12/28/2015 07:15,2,0.000,ALERT,209.67,298.17,59.959,1451304903,"274151322000054","219011344069620",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,580364.3,580364.3,2759,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304963,83401.00
12/28/2015 07:15,2,0.000,ALERT,210.57,299.07,59.928,1451304903,"201051344000867","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,301785.9,301785.9,8893,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304965,83402.00
12/28/2015 07:15,2,0.000,ALERT,210.35,298.77,59.970,1451304903,"201051344001093","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,311340.0,311340.0,13570,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304966,83403.00
12/28/2015 07:15,2,0.000,ALERT,210.12,299.37,59.991,1451304903,"201051344000900","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,314762.5,314762.5,8890,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304968,83404.00
12/28/2015 07:15,2,0.000,ALERT,210.80,299.07,59.970,1451304903,"201051344000648","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,308639.6,308639.6,8893,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304970,83405.00
12/28/2015 07:15,2,0.000,ALERT,210.57,300.27,59.975,1451304903,"201051344000569","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,316296.3,316296.3,8881,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304972,83406.00
12/28/2015 07:15,2,0.000,ALERT,210.35,299.67,59.975,1451304903,"201051344000983","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,311526.2,311526.2,8891,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304974,83407.00
12/28/2015 07:15,2,0.000,ALERT,210.57,299.37,59.975,1451304903,"201051344001158","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,306978.2,306978.2,8913,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451304975,83408.00
12/28/2015 07:15,2,0.000,ALERT,211.03,299.97,59.965,1451304903,"201051344000576","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,309204.1,309204.1,8893,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451304977,83409.00
12/28/2015 07:15,2,0.000,ALERT,209.90,296.36,60.002,1451304903,"274151322000087","219011344069620",0.00,-5.00,0,293.96,298.77,0.0,0.0,0.000,555841.0,555841.0,2769,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451304979,83410.00
12/28/2015 07:30,2,0.000,ALERT,211.70,300.27,59.986,1451305804,"201051344000645","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,309796.4,309796.4,8894,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451305805,83411.00
12/28/2015 07:30,2,0.000,ALERT,210.35,298.77,59.959,1451305804,"274151322000085","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,583116.3,583116.3,2763,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305807,83412.00
12/28/2015 07:30,2,0.000,ALERT,211.93,299.97,59.965,1451305804,"201051344000633","219011344069620",0.00,-6.00,0,295.76,301.17,0.0,0.0,0.000,302656.9,302656.9,8912,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451305809,83413.00
12/28/2015 07:30,2,0.000,ALERT,211.25,299.97,59.959,1451305804,"201051344000469","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,303711.6,303711.6,8907,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305811,83414.00
12/28/2015 07:30,2,0.000,ALERT,210.57,299.07,59.986,1451305804,"201051344000646","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,308535.8,308535.8,13552,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305813,83415.00
12/28/2015 07:30,2,0.000,ALERT,209.90,298.47,59.922,1451305804,"274151322000052","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,590687.7,590687.7,2771,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305815,83416.00
12/28/2015 07:30,2,0.000,ALERT,210.80,299.07,59.928,1451305804,"201051344000585","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,313141.3,313141.3,13551,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305817,83417.00
12/28/2015 07:30,2,0.000,ALERT,210.80,299.37,59.970,1451305804,"201051344001230","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,311645.7,311645.7,13592,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305819,83418.00
12/28/2015 07:30,2,0.000,ALERT,211.25,299.67,59.975,1451305804,"201051344000582","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,306482.5,306482.5,13549,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305820,83419.00
12/28/2015 07:30,2,0.000,ALERT,210.35,298.77,59.975,1451305804,"201051344000955","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,315467.6,315467.6,13542,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305822,83420.00
12/28/2015 07:30,2,0.000,ALERT,210.12,297.57,59.965,1451305804,"274151322000094","219011344069620",0.00,-6.50,0,295.76,299.37,0.0,0.0,0.000,476320.3,476320.3,2870,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305824,83421.00
12/28/2015 07:30,2,0.000,ALERT,211.25,300.87,59.970,1451305804,"201051344000579","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,317256.0,317256.0,8903,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305826,83422.00
12/28/2015 07:30,2,0.000,ALERT,210.57,299.37,59.981,1451305804,"201051344000890","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,313986.9,313986.9,13566,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451305828,83423.00
12/28/2015 07:30,2,0.000,ALERT,210.80,298.77,59.970,1451305804,"201051344000438","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,315710.5,315710.5,13549,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305830,83424.00
12/28/2015 07:30,2,0.000,ALERT,210.80,298.17,59.970,1451305804,"201051344000417","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,309905.0,309905.0,13572,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305831,83425.00
12/28/2015 07:30,2,0.000,ALERT,210.35,298.47,59.965,1451305804,"274151322000083","219011344069620",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,585101.8,585101.8,2784,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305833,83426.00
12/28/2015 07:30,2,0.000,ALERT,210.80,298.17,59.959,1451305804,"274151322000076","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,621445.5,621445.5,2774,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305835,83427.00
12/28/2015 07:30,2,0.000,ALERT,211.25,300.87,59.970,1451305804,"201051344000868","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,301321.0,301321.0,8893,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305837,83428.00
12/28/2015 07:30,2,0.000,ALERT,210.35,299.37,59.959,1451305804,"274151322000095","219011344069620",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,614357.4,614357.4,2781,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305839,83429.00
12/28/2015 07:30,2,0.000,ALERT,211.03,299.97,59.965,1451305804,"201051344000988","219011344069620",0.00,-5.50,0,294.56,301.47,0.0,0.0,0.000,301625.9,301625.9,8895,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305840,83430.00
12/28/2015 07:30,2,0.000,ALERT,210.35,298.17,59.970,1451305804,"201051344001025","219011344069620",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,313693.0,313693.0,13551,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305842,83431.00
12/28/2015 07:30,2,0.000,ALERT,211.03,300.27,59.965,1451305804,"201051344000458","219011344069620",0.00,-3.50,0,297.26,302.37,0.0,0.0,0.000,311623.8,311623.8,8900,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305844,83432.00
12/28/2015 07:30,2,0.000,ALERT,211.70,299.97,60.012,1451305804,"201051344000853","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,308463.3,308463.3,8910,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305846,83433.00
12/28/2015 07:30,2,0.000,ALERT,211.03,299.07,59.965,1451305804,"201051344000685","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,315283.4,315283.4,13578,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305848,83434.00
12/28/2015 07:30,2,0.000,ALERT,210.80,298.17,59.938,1451305804,"201051344000917","219011344069620",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,312955.9,312955.9,13585,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305849,83435.00
12/28/2015 07:30,2,0.000,ALERT,210.80,299.07,60.012,1451305804,"201051344001145","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,316021.9,316021.9,13585,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305851,83436.00
12/28/2015 07:30,2,0.000,ALERT,210.80,298.17,59.981,1451305804,"201051344000651","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,310167.0,310167.0,13561,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305853,83437.00
12/28/2015 07:30,2,0.000,ALERT,209.90,297.57,59.965,1451305804,"274151322000088","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,568237.3,568237.3,2758,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305855,83438.00
12/28/2015 07:30,2,0.000,ALERT,211.03,297.26,60.002,1451305804,"274151322000068","219011344069620",0.00,-5.00,0,295.76,298.77,0.0,0.0,0.000,476245.8,476245.8,2873,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451305857,83439.00
12/28/2015 07:30,2,0.000,ALERT,210.35,298.77,59.970,1451305804,"201051344001135","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,306714.6,306714.6,13546,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305859,83440.00
12/28/2015 07:30,2,0.000,ALERT,210.80,300.27,59.996,1451305804,"201051344000594","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,312725.8,312725.8,8902,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305860,83441.00
12/28/2015 07:30,2,0.000,ALERT,210.80,298.77,59.959,1451305804,"201051344001203","219011344069620",0.00,-6.00,0,296.96,302.68,0.0,0.0,0.000,313067.1,313067.1,13565,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305862,83442.00
12/28/2015 07:30,2,0.000,ALERT,210.12,298.17,59.949,1451305804,"274151322000054","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,580364.3,580364.3,2761,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451305864,83443.00
12/28/2015 07:30,2,0.000,ALERT,211.48,299.67,59.954,1451305804,"201051344000867","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,301785.9,301785.9,8895,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305866,83444.00
12/28/2015 07:30,2,0.000,ALERT,210.57,298.77,59.986,1451305804,"201051344001093","219011344069620",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,311340.0,311340.0,13572,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305867,83445.00
12/28/2015 07:30,2,0.000,ALERT,211.25,300.27,59.986,1451305804,"201051344000900","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,314762.5,314762.5,8892,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305869,83446.00
12/28/2015 07:30,2,0.000,ALERT,211.25,299.37,59.991,1451305804,"201051344000648","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,308639.6,308639.6,8895,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451305871,83447.00
12/28/2015 07:30,2,0.000,ALERT,211.25,300.87,59.996,1451305804,"201051344000569","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,316296.3,316296.3,8883,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305873,83448.00
12/28/2015 07:30,2,0.000,ALERT,211.03,300.27,60.028,1451305804,"201051344000983","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,311526.2,311526.2,8893,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451305875,83449.00
12/28/2015 07:30,2,0.000,ALERT,211.48,300.27,59.996,1451305804,"201051344001158","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,306978.2,306978.2,8915,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305877,83450.00
12/28/2015 07:30,2,0.000,ALERT,211.70,300.87,59.991,1451305804,"201051344000576","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,309204.1,309204.1,8895,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305878,83451.00
12/28/2015 07:30,2,0.000,ALERT,210.12,296.96,59.986,1451305804,"274151322000087","219011344069620",0.00,-5.00,0,294.86,299.07,0.0,0.0,0.000,555841.0,555841.0,2771,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451305880,83452.00
12/28/2015 07:45,2,0.000,ALERT,211.25,299.67,59.975,1451306704,"201051344000645","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,309796.4,309796.4,8896,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306706,83453.00
12/28/2015 07:45,2,0.000,ALERT,210.35,298.17,59.965,1451306704,"274151322000085","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,583116.3,583116.3,2765,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306708,83454.00
12/28/2015 07:45,2,0.000,ALERT,211.48,299.37,59.986,1451306704,"201051344000633","219011344069620",0.00,-6.00,0,296.36,302.07,0.0,0.0,0.000,302656.9,302656.9,8914,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306710,83455.00
12/28/2015 07:45,2,0.000,ALERT,211.03,299.67,60.012,1451306704,"201051344000469","219011344069620",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,303711.6,303711.6,8909,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451306712,83456.00
12/28/2015 07:45,2,0.000,ALERT,210.12,297.87,59.928,1451306704,"201051344000646","219011344069620",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,308535.8,308535.8,13554,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306713,83457.00
12/28/2015 07:45,2,0.000,ALERT,210.12,299.07,59.944,1451306704,"274151322000052","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,590687.7,590687.7,2773,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306715,83458.00
12/28/2015 07:45,2,0.000,ALERT,210.80,298.47,59.970,1451306704,"201051344000585","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,313141.3,313141.3,13553,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306717,83459.00
12/28/2015 07:45,2,0.000,ALERT,210.57,298.47,59.975,1451306704,"201051344001230","219011344069620",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,311645.7,311645.7,13594,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306719,83460.00
12/28/2015 07:45,2,0.000,ALERT,211.03,299.07,59.981,1451306704,"201051344000582","219011344069620",0.00,-6.50,0,297.87,301.17,0.0,0.0,0.000,306482.5,306482.5,13551,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306721,83461.00
12/28/2015 07:45,2,0.000,ALERT,210.12,298.17,59.975,1451306704,"201051344000955","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,315467.6,315467.6,13544,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306722,83462.00
12/28/2015 07:45,2,0.000,ALERT,210.12,297.57,60.007,1451306704,"274151322000094","219011344069620",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,476320.3,476320.3,2872,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306724,83463.00
12/28/2015 07:45,2,0.000,ALERT,210.80,300.27,59.949,1451306704,"201051344000579","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,317256.0,317256.0,8905,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306726,83464.00
