ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2015 07:45,2,0.000,ALERT,210.35,298.77,59.970,1451306704,"201051344000890","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,313986.9,313986.9,13568,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306728,83465.00
12/28/2015 07:45,2,0.000,ALERT,210.35,298.17,59.981,1451306704,"201051344000438","219011344069620",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,315710.5,315710.5,13551,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306730,83466.00
12/28/2015 07:45,2,0.000,ALERT,210.80,297.87,59.986,1451306704,"201051344000417","219011344069620",0.00,-6.00,0,296.36,299.67,0.0,0.0,0.000,309905.0,309905.0,13574,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306731,83467.00
12/28/2015 07:45,2,0.000,ALERT,210.57,299.07,59.970,1451306704,"274151322000083","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,585101.8,585101.8,2786,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306733,83468.00
12/28/2015 07:45,2,0.000,ALERT,211.03,298.77,59.986,1451306704,"274151322000076","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,621445.5,621445.5,2776,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306736,83469.00
12/28/2015 07:45,2,0.000,ALERT,210.80,300.27,60.002,1451306704,"201051344000868","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,301321.0,301321.0,8895,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306737,83470.00
12/28/2015 07:45,2,0.000,ALERT,210.12,299.37,59.975,1451306704,"274151322000095","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,614357.4,614357.4,2783,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306739,83471.00
12/28/2015 07:45,2,0.000,ALERT,210.80,299.67,59.991,1451306704,"201051344000988","219011344069620",0.00,-5.50,0,295.46,302.07,0.0,0.0,0.000,301625.9,301625.9,8897,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306741,83472.00
12/28/2015 07:45,2,0.000,ALERT,210.35,297.26,59.970,1451306704,"201051344001025","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,313693.0,313693.0,13553,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451306743,83473.00
12/28/2015 07:45,2,0.000,ALERT,210.80,299.97,59.986,1451306704,"201051344000458","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,311623.8,311623.8,8902,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306745,83474.00
12/28/2015 07:45,2,0.000,ALERT,211.48,299.97,59.975,1451306704,"201051344000853","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,308463.3,308463.3,8912,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451306746,83475.00
12/28/2015 07:45,2,0.000,ALERT,210.80,298.17,59.975,1451306704,"201051344000685","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,315283.4,315283.4,13580,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306748,83476.00
12/28/2015 07:45,2,0.000,ALERT,210.80,297.87,59.970,1451306704,"201051344000917","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,312955.9,312955.9,13587,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451306750,83477.00
12/28/2015 07:45,2,0.000,ALERT,210.80,298.77,59.981,1451306704,"201051344001145","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,316021.9,316021.9,13587,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306752,83478.00
12/28/2015 07:45,2,0.000,ALERT,210.57,297.57,59.975,1451306704,"201051344000651","219011344069620",0.00,-7.00,0,296.36,299.97,0.0,0.0,0.000,310167.0,310167.0,13563,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306753,83479.00
12/28/2015 07:45,2,0.000,ALERT,209.90,298.17,59.938,1451306704,"274151322000088","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,568237.3,568237.3,2760,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306755,83480.00
12/28/2015 07:45,2,0.000,ALERT,210.80,297.26,59.944,1451306704,"274151322000068","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,476245.8,476245.8,2875,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306757,83481.00
12/28/2015 07:45,2,0.000,ALERT,210.12,298.17,59.991,1451306704,"201051344001135","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,306714.6,306714.6,13548,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306759,83482.00
12/28/2015 07:45,2,0.000,ALERT,210.57,300.57,59.986,1451306704,"201051344000594","219011344069620",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,312725.8,312725.8,8904,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306761,83483.00
12/28/2015 07:45,2,0.000,ALERT,210.80,298.17,59.954,1451306704,"201051344001203","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,313067.1,313067.1,13567,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306762,83484.00
12/28/2015 07:45,2,0.000,ALERT,209.90,298.77,59.965,1451306704,"274151322000054","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,580364.3,580364.3,2763,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306764,83485.00
12/28/2015 07:45,2,0.000,ALERT,211.03,299.67,59.975,1451306704,"201051344000867","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,301785.9,301785.9,8897,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306766,83486.00
12/28/2015 07:45,2,0.000,ALERT,210.80,298.77,59.981,1451306704,"201051344001093","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,311340.0,311340.0,13574,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451306768,83487.00
12/28/2015 07:45,2,0.000,ALERT,210.80,300.27,59.981,1451306704,"201051344000900","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,314762.5,314762.5,8894,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306770,83488.00
12/28/2015 07:45,2,0.000,ALERT,211.25,299.37,59.986,1451306704,"201051344000648","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,308639.6,308639.6,8897,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306772,83489.00
12/28/2015 07:45,2,0.000,ALERT,210.80,300.27,59.981,1451306704,"201051344000569","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,316296.3,316296.3,8885,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451306773,83490.00
12/28/2015 07:45,2,0.000,ALERT,210.80,299.97,59.986,1451306704,"201051344000983","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,311526.2,311526.2,8895,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306775,83491.00
12/28/2015 07:45,2,0.000,ALERT,211.03,300.27,60.023,1451306704,"201051344001158","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,306978.2,306978.2,8917,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451306777,83492.00
12/28/2015 07:45,2,0.000,ALERT,211.25,300.57,59.970,1451306704,"201051344000576","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,309204.1,309204.1,8897,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306779,83493.00
12/28/2015 07:45,2,0.000,ALERT,210.12,296.96,59.975,1451306704,"274151322000087","219011344069620",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,555841.0,555841.0,2773,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451306781,83494.00
12/28/2015 08:00,2,0.000,ALERT,211.48,299.97,59.991,1451307603,"201051344000645","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,309796.4,309796.4,8898,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307605,83495.00
12/28/2015 08:00,2,0.000,ALERT,210.57,298.77,59.938,1451307603,"274151322000085","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,583116.3,583116.3,2767,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307607,83496.00
12/28/2015 08:00,2,0.000,ALERT,211.48,299.37,59.981,1451307603,"201051344000633","219011344069620",0.00,-6.00,0,295.76,301.17,0.0,0.0,0.000,302656.9,302656.9,8916,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307609,83497.00
12/28/2015 08:00,2,0.000,ALERT,211.03,299.97,59.975,1451307603,"201051344000469","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,303711.6,303711.6,8911,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307611,83498.00
12/28/2015 08:00,2,0.000,ALERT,209.22,296.06,59.981,1451307603,"201051344000646","219011344069620",0.00,-6.50,0,294.86,300.87,0.0,0.0,0.000,308535.8,308535.8,13556,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307612,83499.00
12/28/2015 08:00,2,0.000,ALERT,210.35,299.07,59.970,1451307603,"274151322000052","219011344069620",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,590687.7,590687.7,2775,0,0,0,L,1151911521,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307614,83500.00
12/28/2015 08:00,2,0.000,ALERT,209.67,296.66,59.975,1451307603,"201051344000585","219011344069620",0.00,-5.50,0,294.86,301.17,0.0,0.0,0.000,313141.3,313141.3,13555,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307616,83501.00
12/28/2015 08:00,2,0.000,ALERT,209.44,296.36,59.975,1451307603,"201051344001230","219011344069620",0.00,-6.00,0,295.46,301.17,0.0,0.0,0.000,311645.7,311645.7,13596,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307618,83502.00
12/28/2015 08:00,2,0.000,ALERT,210.12,297.26,59.986,1451307603,"201051344000582","219011344069620",0.00,-6.50,0,296.06,301.77,0.0,0.0,0.000,306482.5,306482.5,13553,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307620,83503.00
12/28/2015 08:00,2,0.000,ALERT,209.22,296.06,59.975,1451307603,"201051344000955","219011344069620",0.00,-6.00,0,295.16,300.87,0.0,0.0,0.000,315467.6,315467.6,13546,0,0,0,L,1122011218,0,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451307621,83504.00
12/28/2015 08:00,2,0.000,ALERT,210.35,298.47,59.933,1451307603,"274151322000094","219011344069620",0.00,-6.50,0,296.06,301.17,0.0,0.0,0.000,476320.3,476320.3,2874,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307623,83505.00
12/28/2015 08:00,2,0.000,ALERT,211.03,300.57,59.986,1451307603,"201051344000579","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,317256.0,317256.0,8907,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451307625,83506.00
12/28/2015 08:00,2,0.000,ALERT,209.90,297.57,59.991,1451307603,"201051344000890","219011344069620",0.00,-5.50,0,295.76,301.47,0.0,0.0,0.000,313986.9,313986.9,13570,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307627,83507.00
12/28/2015 08:00,2,0.000,ALERT,210.12,297.57,60.028,1451307603,"201051344000438","219011344069620",0.00,-6.50,0,295.46,300.87,0.0,0.0,0.000,315710.5,315710.5,13553,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307629,83508.00
12/28/2015 08:00,2,0.000,ALERT,210.35,296.96,59.975,1451307603,"201051344000417","219011344069620",0.00,-6.00,0,294.56,300.27,0.0,0.0,0.000,309905.0,309905.0,13576,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307630,83509.00
12/28/2015 08:00,2,0.000,ALERT,210.57,299.07,59.970,1451307603,"274151322000083","219011344069620",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,585101.8,585101.8,2788,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307632,83510.00
12/28/2015 08:00,2,0.000,ALERT,211.25,298.47,59.981,1451307603,"274151322000076","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,621445.5,621445.5,2778,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307634,83511.00
12/28/2015 08:00,2,0.000,ALERT,211.03,300.57,59.975,1451307603,"201051344000868","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,301321.0,301321.0,8897,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451307636,83512.00
12/28/2015 08:00,2,0.000,ALERT,210.35,299.07,60.012,1451307603,"274151322000095","219011344069620",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,614357.4,614357.4,2785,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307638,83513.00
12/28/2015 08:00,2,0.000,ALERT,210.80,299.97,59.981,1451307603,"201051344000988","219011344069620",0.00,-5.50,0,294.86,301.17,0.0,0.0,0.000,301625.9,301625.9,8899,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451307639,83514.00
12/28/2015 08:00,2,0.000,ALERT,209.90,296.96,59.986,1451307603,"201051344001025","219011344069620",0.00,-6.50,0,294.56,300.87,0.0,0.0,0.000,313693.0,313693.0,13555,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307641,83515.00
12/28/2015 08:00,2,0.000,ALERT,210.80,300.27,59.954,1451307603,"201051344000458","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,311623.8,311623.8,8904,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451307643,83516.00
12/28/2015 08:00,2,0.000,ALERT,211.48,299.97,59.981,1451307603,"201051344000853","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,308463.3,308463.3,8914,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451307645,83517.00
12/28/2015 08:00,2,0.000,ALERT,210.35,297.57,59.970,1451307603,"201051344000685","219011344069620",0.00,-6.00,0,295.16,300.87,0.0,0.0,0.000,315283.4,315283.4,13582,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307647,83518.00
12/28/2015 08:00,2,0.000,ALERT,210.35,297.26,59.981,1451307603,"201051344000917","219011344069620",0.00,-4.00,0,293.96,300.27,0.0,0.0,0.000,312955.9,312955.9,13589,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307649,83519.00
12/28/2015 08:00,2,0.000,ALERT,210.35,297.87,59.975,1451307603,"201051344001145","219011344069620",0.00,-6.00,0,295.76,301.17,0.0,0.0,0.000,316021.9,316021.9,13589,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307650,83520.00
12/28/2015 08:00,2,0.000,ALERT,209.90,296.36,59.970,1451307603,"201051344000651","219011344069620",0.00,-7.00,0,294.56,300.27,0.0,0.0,0.000,310167.0,310167.0,13565,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307652,83521.00
12/28/2015 08:00,2,0.000,ALERT,210.12,297.26,59.965,1451307603,"274151322000088","219011344069620",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,568237.3,568237.3,2762,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307654,83522.00
12/28/2015 08:00,2,0.000,ALERT,211.25,297.57,59.954,1451307603,"274151322000068","219011344069620",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,476245.8,476245.8,2877,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451307656,83523.00
12/28/2015 08:00,2,0.000,ALERT,209.67,297.26,59.965,1451307603,"201051344001135","219011344069620",0.00,-6.00,0,295.46,300.87,0.0,0.0,0.000,306714.6,306714.6,13550,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307657,83524.00
12/28/2015 08:00,2,0.000,ALERT,210.35,300.57,59.965,1451307603,"201051344000594","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,312725.8,312725.8,8906,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307659,83525.00
12/28/2015 08:00,2,0.000,ALERT,210.12,297.26,59.986,1451307603,"201051344001203","219011344069620",0.00,-6.00,0,295.16,302.07,0.0,0.0,0.000,313067.1,313067.1,13569,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307661,83526.00
12/28/2015 08:00,2,0.000,ALERT,210.35,298.47,59.938,1451307603,"274151322000054","219011344069620",0.00,-4.00,0,296.96,302.37,0.0,0.0,0.000,580364.3,580364.3,2765,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307663,83527.00
12/28/2015 08:00,2,0.000,ALERT,211.25,299.67,60.002,1451307603,"201051344000867","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,301785.9,301785.9,8899,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451307665,83528.00
12/28/2015 08:00,2,0.000,ALERT,209.90,297.57,59.954,1451307603,"201051344001093","219011344069620",0.00,-4.00,0,294.86,300.87,0.0,0.0,0.000,311340.0,311340.0,13576,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307666,83529.00
12/28/2015 08:00,2,0.000,ALERT,210.57,299.67,59.949,1451307603,"201051344000900","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,314762.5,314762.5,8896,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451307668,83530.00
12/28/2015 08:00,2,0.000,ALERT,211.25,299.67,60.007,1451307603,"201051344000648","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,308639.6,308639.6,8899,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307670,83531.00
12/28/2015 08:00,2,0.000,ALERT,211.03,300.57,59.954,1451307603,"201051344000569","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,316296.3,316296.3,8887,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451307672,83532.00
12/28/2015 08:00,2,0.000,ALERT,210.80,299.97,59.981,1451307603,"201051344000983","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,311526.2,311526.2,8897,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451307674,83533.00
12/28/2015 08:00,2,0.000,ALERT,211.03,299.97,59.959,1451307603,"201051344001158","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,306978.2,306978.2,8919,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307675,83534.00
12/28/2015 08:00,2,0.000,ALERT,211.48,300.57,59.944,1451307603,"201051344000576","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,309204.1,309204.1,8899,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307677,83535.00
12/28/2015 08:00,2,0.000,ALERT,210.57,296.96,59.970,1451307603,"274151322000087","219011344069620",0.00,-5.00,0,295.46,301.17,0.0,0.0,0.000,555841.0,555841.0,2775,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451307679,83536.00
12/28/2015 08:15,2,0.000,ALERT,210.80,299.37,59.975,1451308503,"201051344000645","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,309796.4,309796.4,8900,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451308505,83537.00
12/28/2015 08:15,2,0.000,ALERT,209.90,298.17,60.007,1451308503,"274151322000085","219011344069620",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,583116.3,583116.3,2769,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308507,83538.00
12/28/2015 08:15,2,0.000,ALERT,211.03,298.77,59.996,1451308503,"201051344000633","219011344069620",0.00,-6.50,0,295.46,300.87,0.0,0.0,0.000,302656.9,302656.9,8918,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308509,83539.00
12/28/2015 08:15,2,0.000,ALERT,210.57,298.77,59.975,1451308503,"201051344000469","219011344069620",0.00,-6.50,0,296.06,301.17,0.0,0.0,0.000,303711.6,303711.6,8913,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451308511,83540.00
12/28/2015 08:15,2,0.000,ALERT,210.12,298.47,59.986,1451308503,"201051344000646","219011344069620",0.00,-6.50,0,293.66,300.27,0.0,0.0,0.000,308535.8,308535.8,13558,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308512,83541.00
12/28/2015 08:15,2,0.000,ALERT,209.90,298.17,59.986,1451308503,"274151322000052","219011344069620",0.00,-6.00,0,295.76,300.87,0.0,0.0,0.000,590687.7,590687.7,2777,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308514,83542.00
12/28/2015 08:15,2,0.000,ALERT,210.80,298.77,59.981,1451308503,"201051344000585","219011344069620",0.00,-5.50,0,293.96,300.57,0.0,0.0,0.000,313141.3,313141.3,13557,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308516,83543.00
12/28/2015 08:15,2,0.000,ALERT,210.57,299.07,59.970,1451308503,"201051344001230","219011344069620",0.00,-6.00,0,294.56,300.87,0.0,0.0,0.000,311645.7,311645.7,13598,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308518,83544.00
12/28/2015 08:15,2,0.000,ALERT,211.03,299.67,59.981,1451308503,"201051344000582","219011344069620",0.00,-6.50,0,295.46,301.17,0.0,0.0,0.000,306482.5,306482.5,13555,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308520,83545.00
12/28/2015 08:15,2,0.000,ALERT,210.12,298.47,59.933,1451308503,"201051344000955","219011344069620",0.00,-6.00,0,294.26,300.57,0.0,0.0,0.000,315467.6,315467.6,13548,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308522,83546.00
12/28/2015 08:15,2,0.000,ALERT,209.90,296.96,59.981,1451308503,"274151322000094","219011344069620",0.00,-6.50,0,295.16,299.97,0.0,0.0,0.000,476320.3,476320.3,2876,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308524,83547.00
12/28/2015 08:15,2,0.000,ALERT,210.57,299.67,59.981,1451308503,"201051344000579","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,317256.0,317256.0,8909,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451308525,83548.00
12/28/2015 08:15,2,0.000,ALERT,210.35,299.07,59.975,1451308503,"201051344000890","219011344069620",0.00,-5.50,0,295.46,301.47,0.0,0.0,0.000,313986.9,313986.9,13572,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308527,83549.00
12/28/2015 08:15,2,0.000,ALERT,210.57,298.77,59.986,1451308503,"201051344000438","219011344069620",0.00,-6.50,0,295.16,300.87,0.0,0.0,0.000,315710.5,315710.5,13555,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308529,83550.00
12/28/2015 08:15,2,0.000,ALERT,210.80,298.17,59.981,1451308503,"201051344000417","219011344069620",0.00,-6.00,0,294.56,299.97,0.0,0.0,0.000,309905.0,309905.0,13578,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308531,83551.00
12/28/2015 08:15,2,0.000,ALERT,210.12,298.77,59.975,1451308503,"274151322000083","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,585101.8,585101.8,2790,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308533,83552.00
12/28/2015 08:15,2,0.000,ALERT,210.57,297.87,59.938,1451308503,"274151322000076","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,621445.5,621445.5,2780,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308534,83553.00
12/28/2015 08:15,2,0.000,ALERT,210.57,299.97,59.981,1451308503,"201051344000868","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,301321.0,301321.0,8899,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308536,83554.00
12/28/2015 08:15,2,0.000,ALERT,209.90,298.77,59.975,1451308503,"274151322000095","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,614357.4,614357.4,2787,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308538,83555.00
12/28/2015 08:15,2,0.000,ALERT,210.35,298.77,59.981,1451308503,"201051344000988","219011344069620",0.00,-5.50,0,294.56,301.17,0.0,0.0,0.000,301625.9,301625.9,8901,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308540,83556.00
12/28/2015 08:15,2,0.000,ALERT,210.35,297.57,59.991,1451308503,"201051344001025","219011344069620",0.00,-6.50,0,294.26,301.17,0.0,0.0,0.000,313693.0,313693.0,13557,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308541,83557.00
12/28/2015 08:15,2,0.000,ALERT,210.35,299.37,59.981,1451308503,"201051344000458","219011344069620",0.00,-4.00,0,296.96,302.37,0.0,0.0,0.000,311623.8,311623.8,8906,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308543,83558.00
12/28/2015 08:15,2,0.000,ALERT,211.03,299.07,59.981,1451308503,"201051344000853","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,308463.3,308463.3,8916,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308545,83559.00
12/28/2015 08:15,2,0.000,ALERT,210.80,298.47,59.965,1451308503,"201051344000685","219011344069620",0.00,-6.00,0,295.16,300.57,0.0,0.0,0.000,315283.4,315283.4,13584,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308547,83560.00
12/28/2015 08:15,2,0.000,ALERT,210.57,297.87,59.981,1451308503,"201051344000917","219011344069620",0.00,-4.00,0,293.66,299.67,0.0,0.0,0.000,312955.9,312955.9,13591,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308549,83561.00
12/28/2015 08:15,2,0.000,ALERT,210.80,298.77,59.981,1451308503,"201051344001145","219011344069620",0.00,-6.00,0,295.46,301.17,0.0,0.0,0.000,316021.9,316021.9,13591,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308550,83562.00
12/28/2015 08:15,2,0.000,ALERT,210.57,297.57,59.975,1451308503,"201051344000651","219011344069620",0.00,-7.00,0,294.56,299.97,0.0,0.0,0.000,310167.0,310167.0,13567,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308552,83563.00
12/28/2015 08:15,2,0.000,ALERT,209.67,298.17,59.970,1451308503,"274151322000088","219011344069620",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,568237.3,568237.3,2764,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308554,83564.00
12/28/2015 08:15,2,0.000,ALERT,210.57,296.96,59.970,1451308503,"274151322000068","219011344069620",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,476245.8,476245.8,2879,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451308556,83565.00
12/28/2015 08:15,2,0.000,ALERT,210.12,298.17,59.965,1451308503,"201051344001135","219011344069620",0.00,-6.00,0,295.16,300.87,0.0,0.0,0.000,306714.6,306714.6,13552,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308558,83566.00
12/28/2015 08:15,2,0.000,ALERT,210.35,299.97,59.981,1451308503,"201051344000594","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,312725.8,312725.8,8908,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308560,83567.00
12/28/2015 08:15,2,0.000,ALERT,210.57,298.17,59.965,1451308503,"201051344001203","219011344069620",0.00,-6.00,0,294.86,302.07,0.0,0.0,0.000,313067.1,313067.1,13571,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451308562,83568.00
12/28/2015 08:15,2,0.000,ALERT,209.90,297.87,59.959,1451308503,"274151322000054","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,580364.3,580364.3,2767,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308563,83569.00
12/28/2015 08:15,2,0.000,ALERT,210.80,298.77,59.933,1451308503,"201051344000867","219011344069620",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,301785.9,301785.9,8901,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308565,83570.00
12/28/2015 08:15,2,0.000,ALERT,210.57,298.47,60.012,1451308503,"201051344001093","219011344069620",0.00,-4.00,0,294.86,300.27,0.0,0.0,0.000,311340.0,311340.0,13578,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308567,83571.00
12/28/2015 08:15,2,0.000,ALERT,210.35,299.07,59.981,1451308503,"201051344000900","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,314762.5,314762.5,8898,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308569,83572.00
12/28/2015 08:15,2,0.000,ALERT,210.80,298.47,59.975,1451308503,"201051344000648","219011344069620",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,308639.6,308639.6,8901,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308571,83573.00
12/28/2015 08:15,2,0.000,ALERT,210.57,299.67,59.975,1451308503,"201051344000569","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,316296.3,316296.3,8889,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308572,83574.00
12/28/2015 08:15,2,0.000,ALERT,210.57,299.37,59.981,1451308503,"201051344000983","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,311526.2,311526.2,8899,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308574,83575.00
12/28/2015 08:15,2,0.000,ALERT,210.80,299.37,59.981,1451308503,"201051344001158","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,306978.2,306978.2,8921,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308576,83576.00
12/28/2015 08:15,2,0.000,ALERT,211.03,299.67,59.986,1451308503,"201051344000576","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,309204.1,309204.1,8901,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308578,83577.00
12/28/2015 08:15,2,0.000,ALERT,210.12,296.66,59.986,1451308503,"274151322000087","219011344069620",0.00,-5.00,0,294.56,299.67,0.0,0.0,0.000,555841.0,555841.0,2777,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451308580,83578.00
12/28/2015 08:30,2,0.000,ALERT,212.16,300.57,59.970,1451309403,"201051344000645","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,309796.4,309796.4,8902,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309405,83579.00
12/28/2015 08:30,2,0.000,ALERT,210.35,296.96,59.959,1451309403,"274151322000085","219011344069620",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,583116.3,583116.3,2771,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309407,83580.00
12/28/2015 08:30,2,0.000,ALERT,212.16,299.97,59.965,1451309403,"201051344000633","219011344069620",0.00,-6.00,0,294.56,301.77,0.0,0.0,0.000,302656.9,302656.9,8920,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309409,83581.00
12/28/2015 08:30,2,0.000,ALERT,211.70,300.57,59.975,1451309403,"201051344000469","219011344069620",0.00,-6.50,0,295.46,301.77,0.0,0.0,0.000,303711.6,303711.6,8915,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309410,83582.00
12/28/2015 08:30,2,0.000,ALERT,210.57,298.77,59.965,1451309403,"201051344000646","219011344069620",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,308535.8,308535.8,13560,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309412,83583.00
12/28/2015 08:30,2,0.000,ALERT,209.90,297.87,59.959,1451309403,"274151322000052","219011344069620",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,590687.7,590687.7,2779,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309414,83584.00
12/28/2015 08:30,2,0.000,ALERT,210.80,299.07,59.965,1451309403,"201051344000585","219011344069620",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,313141.3,313141.3,13559,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309416,83585.00
12/28/2015 08:30,2,0.000,ALERT,210.57,299.07,59.965,1451309403,"201051344001230","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,311645.7,311645.7,13600,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309418,83586.00
12/28/2015 08:30,2,0.000,ALERT,211.25,299.67,59.970,1451309403,"201051344000582","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,306482.5,306482.5,13557,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309420,83587.00
12/28/2015 08:30,2,0.000,ALERT,210.35,298.77,59.981,1451309403,"201051344000955","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,315467.6,315467.6,13550,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309421,83588.00
12/28/2015 08:30,2,0.000,ALERT,210.35,296.66,59.965,1451309403,"274151322000094","219011344069620",0.00,-7.00,0,294.26,298.77,0.0,0.0,0.000,476320.3,476320.3,2878,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309423,83589.00
12/28/2015 08:30,2,0.000,ALERT,211.70,300.87,59.959,1451309403,"201051344000579","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,317256.0,317256.0,8911,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451309425,83590.00
12/28/2015 08:30,2,0.000,ALERT,210.35,298.77,59.981,1451309403,"201051344000890","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,313986.9,313986.9,13574,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309427,83591.00
12/28/2015 08:30,2,0.000,ALERT,210.80,298.47,59.928,1451309403,"201051344000438","219011344069620",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,315710.5,315710.5,13557,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309429,83592.00
12/28/2015 08:30,2,0.000,ALERT,211.03,298.17,59.970,1451309403,"201051344000417","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,309905.0,309905.0,13580,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309431,83593.00
12/28/2015 08:30,2,0.000,ALERT,210.35,297.26,59.954,1451309403,"274151322000083","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,585101.8,585101.8,2792,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309432,83594.00
12/28/2015 08:30,2,0.000,ALERT,210.80,298.17,59.965,1451309403,"274151322000076","219011344069620",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,621445.5,621445.5,2782,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451309434,83595.00
12/28/2015 08:30,2,0.000,ALERT,211.70,301.17,59.965,1451309403,"201051344000868","219011344069620",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,301321.0,301321.0,8901,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309436,83596.00
12/28/2015 08:30,2,0.000,ALERT,210.12,298.47,59.959,1451309403,"274151322000095","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,614357.4,614357.4,2789,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309438,83597.00
12/28/2015 08:30,2,0.000,ALERT,211.48,300.57,59.965,1451309403,"201051344000988","219011344069620",0.00,-6.00,0,293.66,301.47,0.0,0.0,0.000,301625.9,301625.9,8903,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309440,83598.00
12/28/2015 08:30,2,0.000,ALERT,210.57,298.17,59.959,1451309403,"201051344001025","219011344069620",0.00,-6.50,0,295.16,300.27,0.0,0.0,0.000,313693.0,313693.0,13559,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309442,83599.00
12/28/2015 08:30,2,0.000,ALERT,211.25,300.27,59.970,1451309403,"201051344000458","219011344069620",0.00,-3.50,0,296.36,302.68,0.0,0.0,0.000,311623.8,311623.8,8908,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309444,83600.00
12/28/2015 08:30,2,0.000,ALERT,212.16,300.27,59.959,1451309403,"201051344000853","219011344069620",0.00,-6.00,0,296.36,302.07,0.0,0.0,0.000,308463.3,308463.3,8918,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451309445,83601.00
12/28/2015 08:30,2,0.000,ALERT,211.03,298.47,59.917,1451309403,"201051344000685","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,315283.4,315283.4,13586,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309447,83602.00
12/28/2015 08:30,2,0.000,ALERT,210.80,298.17,59.965,1451309403,"201051344000917","219011344069620",0.00,-4.00,0,294.56,299.37,0.0,0.0,0.000,312955.9,312955.9,13593,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309449,83603.00
12/28/2015 08:30,2,0.000,ALERT,211.03,298.77,59.970,1451309403,"201051344001145","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,316021.9,316021.9,13593,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309451,83604.00
12/28/2015 08:30,2,0.000,ALERT,210.57,297.87,59.970,1451309403,"201051344000651","219011344069620",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,310167.0,310167.0,13569,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309453,83605.00
12/28/2015 08:30,2,0.000,ALERT,209.90,296.96,59.975,1451309403,"274151322000088","219011344069620",0.00,-5.00,0,294.26,299.07,0.0,0.0,0.000,568237.3,568237.3,2766,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309454,83606.00
12/28/2015 08:30,2,0.000,ALERT,211.03,296.66,59.959,1451309403,"274151322000068","219011344069620",0.00,-5.00,0,294.26,298.17,0.0,0.0,0.000,476245.8,476245.8,2881,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309456,83607.00
12/28/2015 08:30,2,0.000,ALERT,210.35,298.77,59.959,1451309403,"201051344001135","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,306714.6,306714.6,13554,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451309458,83608.00
12/28/2015 08:30,2,0.000,ALERT,211.03,300.87,59.975,1451309403,"201051344000594","219011344069620",0.00,-6.50,0,295.76,302.37,0.0,0.0,0.000,312725.8,312725.8,8910,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309460,83609.00
12/28/2015 08:30,2,0.000,ALERT,210.80,298.47,59.965,1451309403,"201051344001203","219011344069620",0.00,-6.00,0,295.76,301.47,0.0,0.0,0.000,313067.1,313067.1,13573,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451309462,83610.00
