ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2015 08:30,2,0.000,ALERT,210.12,298.17,59.959,1451309403,"274151322000054","219011344069620",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,580364.3,580364.3,2769,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309464,83611.00
12/28/2015 08:30,2,0.000,ALERT,211.48,299.67,59.965,1451309403,"201051344000867","219011344069620",0.00,-5.50,0,295.76,302.07,0.0,0.0,0.000,301785.9,301785.9,8903,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451309465,83612.00
12/28/2015 08:30,2,0.000,ALERT,210.57,298.47,59.965,1451309403,"201051344001093","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,311340.0,311340.0,13580,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451309467,83613.00
12/28/2015 08:30,2,0.000,ALERT,211.48,300.57,59.959,1451309403,"201051344000900","219011344069620",0.00,-6.00,0,295.76,301.77,0.0,0.0,0.000,314762.5,314762.5,8900,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309469,83614.00
12/28/2015 08:30,2,0.000,ALERT,211.70,299.67,59.965,1451309403,"201051344000648","219011344069620",0.00,-6.50,0,295.76,301.77,0.0,0.0,0.000,308639.6,308639.6,8903,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309471,83615.00
12/28/2015 08:30,2,0.000,ALERT,211.48,301.17,59.975,1451309403,"201051344000569","219011344069620",0.00,-6.00,0,296.96,302.98,0.0,0.0,0.000,316296.3,316296.3,8891,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309473,83616.00
12/28/2015 08:30,2,0.000,ALERT,211.48,300.27,59.949,1451309403,"201051344000983","219011344069620",0.00,-5.50,0,296.66,302.37,0.0,0.0,0.000,311526.2,311526.2,8901,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309475,83617.00
12/28/2015 08:30,2,0.000,ALERT,211.70,300.27,59.970,1451309403,"201051344001158","219011344069620",0.00,-6.50,0,295.76,301.77,0.0,0.0,0.000,306978.2,306978.2,8923,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309476,83618.00
12/28/2015 08:30,2,0.000,ALERT,212.16,300.87,59.970,1451309403,"201051344000576","219011344069620",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,309204.1,309204.1,8903,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309478,83619.00
12/28/2015 08:30,2,0.000,ALERT,210.35,296.36,59.959,1451309403,"274151322000087","219011344069620",0.00,-5.00,0,293.96,298.17,0.0,0.0,0.000,555841.0,555841.0,2779,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451309480,83620.00
12/28/2015 08:45,2,0.000,ALERT,211.93,299.67,59.965,1451310303,"201051344000645","219011344069620",0.00,-5.00,0,298.17,305.38,0.0,0.0,0.000,309796.4,309796.4,8904,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310305,83621.00
12/28/2015 08:45,2,0.000,ALERT,211.03,297.57,59.959,1451310303,"274151322000085","219011344069620",0.00,-5.50,0,295.46,300.57,0.0,0.0,0.000,583116.3,583116.3,2773,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310307,83622.00
12/28/2015 08:45,2,0.000,ALERT,212.16,299.67,59.996,1451310303,"201051344000633","219011344069620",0.00,-6.00,0,296.66,304.78,0.0,0.0,0.000,302656.9,302656.9,8922,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310309,83623.00
12/28/2015 08:45,2,0.000,ALERT,211.70,299.97,60.002,1451310303,"201051344000469","219011344069620",0.00,-6.50,0,297.57,304.48,0.0,0.0,0.000,303711.6,303711.6,8917,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310311,83624.00
12/28/2015 08:45,2,0.000,ALERT,210.57,298.47,59.975,1451310303,"201051344000646","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,308535.8,308535.8,13562,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310313,83625.00
12/28/2015 08:45,2,0.000,ALERT,210.57,297.57,59.933,1451310303,"274151322000052","219011344069620",0.00,-6.00,0,295.46,300.87,0.0,0.0,0.000,590687.7,590687.7,2781,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310314,83626.00
12/28/2015 08:45,2,0.000,ALERT,211.03,299.07,59.949,1451310303,"201051344000585","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,313141.3,313141.3,13561,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310316,83627.00
12/28/2015 08:45,2,0.000,ALERT,211.03,299.07,59.938,1451310303,"201051344001230","219011344069620",0.00,-6.00,0,297.26,300.57,0.0,0.0,0.000,311645.7,311645.7,13602,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310318,83628.00
12/28/2015 08:45,2,0.000,ALERT,211.25,299.37,59.933,1451310303,"201051344000582","219011344069620",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,306482.5,306482.5,13559,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310320,83629.00
12/28/2015 08:45,2,0.000,ALERT,210.57,298.77,59.922,1451310303,"201051344000955","219011344069620",0.00,-6.00,0,296.66,300.27,0.0,0.0,0.000,315467.6,315467.6,13552,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310322,83630.00
12/28/2015 08:45,2,0.000,ALERT,210.80,296.96,59.954,1451310303,"274151322000094","219011344069620",0.00,-7.00,0,295.16,299.97,0.0,0.0,0.000,476320.3,476320.3,2880,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310324,83631.00
12/28/2015 08:45,2,0.000,ALERT,211.48,300.27,59.965,1451310303,"201051344000579","219011344069620",0.00,-5.50,0,299.07,305.68,0.0,0.0,0.000,317256.0,317256.0,8913,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310325,83632.00
12/28/2015 08:45,2,0.000,ALERT,210.57,299.07,59.970,1451310303,"201051344000890","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,313986.9,313986.9,13576,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451310327,83633.00
12/28/2015 08:45,2,0.000,ALERT,211.03,298.47,59.981,1451310303,"201051344000438","219011344069620",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,315710.5,315710.5,13559,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310329,83634.00
12/28/2015 08:45,2,0.000,ALERT,211.25,298.17,59.965,1451310303,"201051344000417","219011344069620",0.00,-6.00,0,296.36,299.67,0.0,0.0,0.000,309905.0,309905.0,13582,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310331,83635.00
12/28/2015 08:45,2,0.000,ALERT,211.25,298.77,59.954,1451310303,"274151322000083","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,585101.8,585101.8,2794,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310333,83636.00
12/28/2015 08:45,2,0.000,ALERT,211.48,297.87,59.975,1451310303,"274151322000076","219011344069620",0.00,-6.00,0,295.76,300.87,0.0,0.0,0.000,621445.5,621445.5,2784,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310334,83637.00
12/28/2015 08:45,2,0.000,ALERT,211.70,301.17,59.965,1451310303,"201051344000868","219011344069620",0.00,-6.00,0,299.37,306.28,0.0,0.0,0.000,301321.0,301321.0,8903,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310336,83638.00
12/28/2015 08:45,2,0.000,ALERT,210.80,299.07,59.959,1451310303,"274151322000095","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,614357.4,614357.4,2791,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310338,83639.00
12/28/2015 08:45,2,0.000,ALERT,211.03,299.67,59.949,1451310303,"201051344000988","219011344069620",0.00,-5.50,0,295.76,304.18,0.0,0.0,0.000,301625.9,301625.9,8905,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310340,83640.00
12/28/2015 08:45,2,0.000,ALERT,210.57,297.87,59.986,1451310303,"201051344001025","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,313693.0,313693.0,13561,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310342,83641.00
12/28/2015 08:45,2,0.000,ALERT,211.70,300.87,59.975,1451310303,"201051344000458","219011344069620",0.00,-4.00,0,298.47,305.68,0.0,0.0,0.000,311623.8,311623.8,8910,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451310343,83642.00
12/28/2015 08:45,2,0.000,ALERT,212.16,300.27,59.933,1451310303,"201051344000853","219011344069620",0.00,-6.00,0,298.47,305.08,0.0,0.0,0.000,308463.3,308463.3,8920,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310345,83643.00
12/28/2015 08:45,2,0.000,ALERT,211.25,298.77,59.965,1451310303,"201051344000685","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,315283.4,315283.4,13588,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451310347,83644.00
12/28/2015 08:45,2,0.000,ALERT,211.03,298.17,59.965,1451310303,"201051344000917","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,312955.9,312955.9,13595,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310349,83645.00
12/28/2015 08:45,2,0.000,ALERT,211.03,298.77,59.970,1451310303,"201051344001145","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,316021.9,316021.9,13595,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310351,83646.00
12/28/2015 08:45,2,0.000,ALERT,211.03,297.87,59.991,1451310303,"201051344000651","219011344069620",0.00,-7.00,0,296.36,299.97,0.0,0.0,0.000,310167.0,310167.0,13571,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451310352,83647.00
12/28/2015 08:45,2,0.000,ALERT,210.57,298.17,59.965,1451310303,"274151322000088","219011344069620",0.00,-5.50,0,295.16,299.97,0.0,0.0,0.000,568237.3,568237.3,2768,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310354,83648.00
12/28/2015 08:45,2,0.000,ALERT,211.48,297.26,59.975,1451310303,"274151322000068","219011344069620",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,476245.8,476245.8,2883,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310356,83649.00
12/28/2015 08:45,2,0.000,ALERT,210.57,298.77,59.970,1451310303,"201051344001135","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,306714.6,306714.6,13556,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310358,83650.00
12/28/2015 08:45,2,0.000,ALERT,211.25,300.57,59.970,1451310303,"201051344000594","219011344069620",0.00,-6.50,0,298.17,305.38,0.0,0.0,0.000,312725.8,312725.8,8912,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310360,83651.00
12/28/2015 08:45,2,0.000,ALERT,210.80,298.77,59.996,1451310303,"201051344001203","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,313067.1,313067.1,13575,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310362,83652.00
12/28/2015 08:45,2,0.000,ALERT,210.80,298.47,59.928,1451310303,"274151322000054","219011344069620",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,580364.3,580364.3,2771,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310363,83653.00
12/28/2015 08:45,2,0.000,ALERT,211.70,299.67,59.975,1451310303,"201051344000867","219011344069620",0.00,-5.00,0,297.87,305.68,0.0,0.0,0.000,301785.9,301785.9,8905,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310365,83654.00
12/28/2015 08:45,2,0.000,ALERT,210.80,298.77,60.007,1451310303,"201051344001093","219011344069620",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,311340.0,311340.0,13582,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310367,83655.00
12/28/2015 08:45,2,0.000,ALERT,211.48,299.97,59.981,1451310303,"201051344000900","219011344069620",0.00,-6.00,0,297.87,304.48,0.0,0.0,0.000,314762.5,314762.5,8902,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310369,83656.00
12/28/2015 08:45,2,0.000,ALERT,211.48,299.07,59.981,1451310303,"201051344000648","219011344069620",0.00,-6.50,0,297.87,305.08,0.0,0.0,0.000,308639.6,308639.6,8905,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451310371,83657.00
12/28/2015 08:45,2,0.000,ALERT,211.70,300.87,59.986,1451310303,"201051344000569","219011344069620",0.00,-6.00,0,299.07,305.98,0.0,0.0,0.000,316296.3,316296.3,8893,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310373,83658.00
12/28/2015 08:45,2,0.000,ALERT,211.25,299.67,59.986,1451310303,"201051344000983","219011344069620",0.00,-5.50,0,298.77,305.38,0.0,0.0,0.000,311526.2,311526.2,8903,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310375,83659.00
12/28/2015 08:45,2,0.000,ALERT,211.70,299.97,59.986,1451310303,"201051344001158","219011344069620",0.00,-7.00,0,297.87,304.48,0.0,0.0,0.000,306978.2,306978.2,8925,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451310376,83660.00
12/28/2015 08:45,2,0.000,ALERT,211.93,300.27,59.981,1451310303,"201051344000576","219011344069620",0.00,-6.00,0,298.77,305.08,0.0,0.0,0.000,309204.1,309204.1,8905,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451310378,83661.00
12/28/2015 08:45,2,0.000,ALERT,210.80,296.66,60.007,1451310303,"274151322000087","219011344069620",0.00,-5.00,0,294.56,299.67,0.0,0.0,0.000,555841.0,555841.0,2781,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451310380,83662.00
12/28/2015 09:00,2,0.000,ALERT,212.61,301.17,59.991,1451311203,"201051344000645","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,309796.4,309796.4,8906,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311205,83663.00
12/28/2015 09:00,2,0.000,ALERT,211.48,299.37,59.981,1451311203,"274151322000085","219011344069620",0.00,-5.50,0,296.06,302.68,0.0,0.0,0.000,583116.3,583116.3,2775,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311207,83664.00
12/28/2015 09:00,2,0.000,ALERT,212.61,300.57,60.007,1451311203,"201051344000633","219011344069620",0.00,-6.00,0,296.06,302.07,0.0,0.0,0.000,302656.9,302656.9,8924,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311208,83665.00
12/28/2015 09:00,2,0.000,ALERT,212.16,300.87,59.944,1451311203,"201051344000469","219011344069620",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,303711.6,303711.6,8919,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451311210,83666.00
12/28/2015 09:00,2,0.000,ALERT,211.03,299.67,59.981,1451311203,"201051344000646","219011344069620",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,308535.8,308535.8,13564,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311212,83667.00
12/28/2015 09:00,2,0.000,ALERT,211.25,299.37,59.970,1451311203,"274151322000052","219011344069620",0.00,-6.00,0,296.06,303.28,0.0,0.0,0.000,590687.7,590687.7,2783,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311214,83668.00
12/28/2015 09:00,2,0.000,ALERT,211.25,299.67,59.970,1451311203,"201051344000585","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,313141.3,313141.3,13563,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311216,83669.00
12/28/2015 09:00,2,0.000,ALERT,211.25,299.97,59.970,1451311203,"201051344001230","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,311645.7,311645.7,13604,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311218,83670.00
12/28/2015 09:00,2,0.000,ALERT,211.48,300.27,59.991,1451311203,"201051344000582","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,306482.5,306482.5,13561,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311219,83671.00
12/28/2015 09:00,2,0.000,ALERT,210.80,299.37,59.970,1451311203,"201051344000955","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,315467.6,315467.6,13554,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311221,83672.00
12/28/2015 09:00,2,0.000,ALERT,211.48,298.47,59.970,1451311203,"274151322000094","219011344069620",0.00,-6.50,0,295.76,302.07,0.0,0.0,0.000,476320.3,476320.3,2882,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311223,83673.00
12/28/2015 09:00,2,0.000,ALERT,211.93,301.77,59.954,1451311203,"201051344000579","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,317256.0,317256.0,8915,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311225,83674.00
12/28/2015 09:00,2,0.000,ALERT,211.03,299.67,59.965,1451311203,"201051344000890","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,313986.9,313986.9,13578,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311227,83675.00
12/28/2015 09:00,2,0.000,ALERT,211.03,299.37,59.970,1451311203,"201051344000438","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,315710.5,315710.5,13561,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451311228,83676.00
12/28/2015 09:00,2,0.000,ALERT,211.48,298.77,59.965,1451311203,"201051344000417","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,309905.0,309905.0,13584,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451311230,83677.00
12/28/2015 09:00,2,0.000,ALERT,211.48,299.67,59.933,1451311203,"274151322000083","219011344069620",0.00,-6.00,0,296.66,303.58,0.0,0.0,0.000,585101.8,585101.8,2796,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311232,83678.00
12/28/2015 09:00,2,0.000,ALERT,211.93,299.07,59.959,1451311203,"274151322000076","219011344069620",0.00,-6.00,0,296.06,302.98,0.0,0.0,0.000,621445.5,621445.5,2786,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311234,83679.00
12/28/2015 09:00,2,0.000,ALERT,211.93,301.77,59.986,1451311203,"201051344000868","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,301321.0,301321.0,8905,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451311236,83680.00
12/28/2015 09:00,2,0.000,ALERT,211.48,300.57,59.938,1451311203,"274151322000095","219011344069620",0.00,-6.50,0,297.57,303.88,0.0,0.0,0.000,614357.4,614357.4,2793,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311238,83681.00
12/28/2015 09:00,2,0.000,ALERT,211.70,300.87,59.965,1451311203,"201051344000988","219011344069620",0.00,-5.50,0,295.76,302.07,0.0,0.0,0.000,301625.9,301625.9,8907,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311240,83682.00
12/28/2015 09:00,2,0.000,ALERT,211.03,298.77,59.954,1451311203,"201051344001025","219011344069620",0.00,-6.50,0,296.06,301.17,0.0,0.0,0.000,313693.0,313693.0,13563,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451311241,83683.00
12/28/2015 09:00,2,0.000,ALERT,211.70,300.87,59.965,1451311203,"201051344000458","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,311623.8,311623.8,8912,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311243,83684.00
12/28/2015 09:00,2,0.000,ALERT,212.61,300.57,59.970,1451311203,"201051344000853","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,308463.3,308463.3,8922,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311245,83685.00
12/28/2015 09:00,2,0.000,ALERT,211.48,299.07,59.954,1451311203,"201051344000685","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,315283.4,315283.4,13590,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311247,83686.00
12/28/2015 09:00,2,0.000,ALERT,211.48,299.07,59.970,1451311203,"201051344000917","219011344069620",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,312955.9,312955.9,13597,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311249,83687.00
12/28/2015 09:00,2,0.000,ALERT,211.48,299.97,59.965,1451311203,"201051344001145","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,316021.9,316021.9,13597,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311250,83688.00
12/28/2015 09:00,2,0.000,ALERT,211.25,298.77,59.970,1451311203,"201051344000651","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,310167.0,310167.0,13573,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311252,83689.00
12/28/2015 09:00,2,0.000,ALERT,211.03,298.77,59.965,1451311203,"274151322000088","219011344069620",0.00,-5.00,0,295.76,302.68,0.0,0.0,0.000,568237.3,568237.3,2770,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311254,83690.00
12/28/2015 09:00,2,0.000,ALERT,212.16,298.47,59.975,1451311203,"274151322000068","219011344069620",0.00,-5.00,0,295.46,302.07,0.0,0.0,0.000,476245.8,476245.8,2885,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311256,83691.00
12/28/2015 09:00,2,0.000,ALERT,210.80,299.37,59.965,1451311203,"201051344001135","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,306714.6,306714.6,13558,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311258,83692.00
12/28/2015 09:00,2,0.000,ALERT,211.70,301.77,59.975,1451311203,"201051344000594","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,312725.8,312725.8,8914,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311259,83693.00
12/28/2015 09:00,2,0.000,ALERT,211.25,299.07,59.996,1451311203,"201051344001203","219011344069620",0.00,-6.50,0,296.36,302.68,0.0,0.0,0.000,313067.1,313067.1,13577,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311261,83694.00
12/28/2015 09:00,2,0.000,ALERT,211.03,299.37,59.975,1451311203,"274151322000054","219011344069620",0.00,-5.00,0,296.36,303.28,0.0,0.0,0.000,580364.3,580364.3,2773,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311263,83695.00
12/28/2015 09:00,2,0.000,ALERT,212.38,300.87,59.981,1451311203,"201051344000867","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,301785.9,301785.9,8907,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311265,83696.00
12/28/2015 09:00,2,0.000,ALERT,211.03,299.67,59.975,1451311203,"201051344001093","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,311340.0,311340.0,13584,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451311266,83697.00
12/28/2015 09:00,2,0.000,ALERT,211.93,301.17,59.981,1451311203,"201051344000900","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,314762.5,314762.5,8904,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311268,83698.00
12/28/2015 09:00,2,0.000,ALERT,212.38,300.57,59.938,1451311203,"201051344000648","219011344069620",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,308639.6,308639.6,8907,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311270,83699.00
12/28/2015 09:00,2,0.000,ALERT,212.16,301.77,59.986,1451311203,"201051344000569","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,316296.3,316296.3,8895,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451311272,83700.00
12/28/2015 09:00,2,0.000,ALERT,211.93,301.47,59.981,1451311203,"201051344000983","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,311526.2,311526.2,8905,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311274,83701.00
12/28/2015 09:00,2,0.000,ALERT,212.16,300.87,59.975,1451311203,"201051344001158","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,306978.2,306978.2,8927,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311276,83702.00
12/28/2015 09:00,2,0.000,ALERT,212.38,301.77,59.938,1451311203,"201051344000576","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,309204.1,309204.1,8907,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311278,83703.00
12/28/2015 09:00,2,0.000,ALERT,211.03,297.57,59.944,1451311203,"274151322000087","219011344069620",0.00,-5.00,0,295.16,302.07,0.0,0.0,0.000,555841.0,555841.0,2783,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451311279,83704.00
12/28/2015 09:15,2,0.000,ALERT,212.38,300.57,59.970,1451312104,"201051344000645","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,309796.4,309796.4,8908,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451312106,83705.00
12/28/2015 09:15,2,0.000,ALERT,211.25,299.07,59.959,1451312104,"274151322000085","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,583116.3,583116.3,2777,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312108,83706.00
12/28/2015 09:15,2,0.000,ALERT,212.38,299.97,60.002,1451312104,"201051344000633","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,302656.9,302656.9,8926,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451312110,83707.00
12/28/2015 09:15,2,0.000,ALERT,211.93,300.57,59.970,1451312104,"201051344000469","219011344069620",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,303711.6,303711.6,8921,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312112,83708.00
12/28/2015 09:15,2,0.000,ALERT,211.03,299.07,59.954,1451312104,"201051344000646","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,308535.8,308535.8,13566,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312113,83709.00
12/28/2015 09:15,2,0.000,ALERT,210.80,299.67,59.944,1451312104,"274151322000052","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,590687.7,590687.7,2785,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312115,83710.00
12/28/2015 09:15,2,0.000,ALERT,211.25,299.37,59.959,1451312104,"201051344000585","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,313141.3,313141.3,13565,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312117,83711.00
12/28/2015 09:15,2,0.000,ALERT,211.03,299.07,59.986,1451312104,"201051344001230","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,311645.7,311645.7,13606,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312119,83712.00
12/28/2015 09:15,2,0.000,ALERT,211.48,299.67,59.965,1451312104,"201051344000582","219011344069620",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,306482.5,306482.5,13563,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451312121,83713.00
12/28/2015 09:15,2,0.000,ALERT,210.57,299.07,59.970,1451312104,"201051344000955","219011344069620",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,315467.6,315467.6,13556,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312122,83714.00
12/28/2015 09:15,2,0.000,ALERT,210.80,298.17,59.949,1451312104,"274151322000094","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,476320.3,476320.3,2884,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312124,83715.00
12/28/2015 09:15,2,0.000,ALERT,211.70,300.87,60.002,1451312104,"201051344000579","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,317256.0,317256.0,8917,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312126,83716.00
12/28/2015 09:15,2,0.000,ALERT,211.03,299.37,59.965,1451312104,"201051344000890","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,313986.9,313986.9,13580,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312128,83717.00
12/28/2015 09:15,2,0.000,ALERT,211.25,298.77,59.970,1451312104,"201051344000438","219011344069620",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,315710.5,315710.5,13563,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312130,83718.00
12/28/2015 09:15,2,0.000,ALERT,211.25,298.47,59.975,1451312104,"201051344000417","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,309905.0,309905.0,13586,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312131,83719.00
12/28/2015 09:15,2,0.000,ALERT,211.25,299.37,59.959,1451312104,"274151322000083","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,585101.8,585101.8,2798,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312133,83720.00
12/28/2015 09:15,2,0.000,ALERT,211.70,299.37,59.975,1451312104,"274151322000076","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,621445.5,621445.5,2788,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312135,83721.00
12/28/2015 09:15,2,0.000,ALERT,211.70,300.87,59.970,1451312104,"201051344000868","219011344069620",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,301321.0,301321.0,8907,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451312137,83722.00
12/28/2015 09:15,2,0.000,ALERT,211.25,300.27,59.975,1451312104,"274151322000095","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,614357.4,614357.4,2795,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312139,83723.00
12/28/2015 09:15,2,0.000,ALERT,211.48,299.97,59.965,1451312104,"201051344000988","219011344069620",0.00,-6.00,0,296.36,302.37,0.0,0.0,0.000,301625.9,301625.9,8909,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312141,83724.00
12/28/2015 09:15,2,0.000,ALERT,211.03,298.17,59.965,1451312104,"201051344001025","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,313693.0,313693.0,13565,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451312142,83725.00
12/28/2015 09:15,2,0.000,ALERT,211.70,300.57,59.928,1451312104,"201051344000458","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,311623.8,311623.8,8914,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312144,83726.00
12/28/2015 09:15,2,0.000,ALERT,212.38,300.27,59.991,1451312104,"201051344000853","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,308463.3,308463.3,8924,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312146,83727.00
12/28/2015 09:15,2,0.000,ALERT,211.48,299.37,59.954,1451312104,"201051344000685","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,315283.4,315283.4,13592,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451312148,83728.00
12/28/2015 09:15,2,0.000,ALERT,211.25,298.47,59.970,1451312104,"201051344000917","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,312955.9,312955.9,13599,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312150,83729.00
12/28/2015 09:15,2,0.000,ALERT,211.25,299.07,59.944,1451312104,"201051344001145","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,316021.9,316021.9,13599,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451312151,83730.00
12/28/2015 09:15,2,0.000,ALERT,211.25,298.47,59.965,1451312104,"201051344000651","219011344069620",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,310167.0,310167.0,13575,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312153,83731.00
12/28/2015 09:15,2,0.008,ALERT,210.80,298.77,59.996,1451312104,"274151322000088","219011344069620",29.28,-5.00,0,296.36,300.87,0.0,0.0,0.000,568237.3,568237.3,2772,0,0,0,L,1151911521,0,121.55,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1451312155,83732.00
12/28/2015 09:15,2,0.000,ALERT,211.70,298.17,59.965,1451312104,"274151322000068","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,476245.8,476245.8,2887,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451312157,83733.00
12/28/2015 09:15,2,0.000,ALERT,210.57,299.07,59.965,1451312104,"201051344001135","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,306714.6,306714.6,13560,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312159,83734.00
12/28/2015 09:15,2,0.000,ALERT,211.25,300.57,59.959,1451312104,"201051344000594","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,312725.8,312725.8,8916,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312161,83735.00
12/28/2015 09:15,2,0.000,ALERT,211.25,298.77,59.959,1451312104,"201051344001203","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,313067.1,313067.1,13579,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312163,83736.00
12/28/2015 09:15,2,0.016,ALERT,211.03,299.07,59.954,1451312104,"274151322000054","219011344069620",30.22,-5.00,0,296.96,301.47,0.0,0.0,0.000,580364.3,580364.3,2775,0,0,0,L,1151911521,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1451312165,83737.00
12/28/2015 09:15,2,0.000,ALERT,212.16,300.27,60.002,1451312104,"201051344000867","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,301785.9,301785.9,8909,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312166,83738.00
12/28/2015 09:15,2,0.000,ALERT,211.25,299.07,59.917,1451312104,"201051344001093","219011344069620",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,311340.0,311340.0,13586,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451312168,83739.00
12/28/2015 09:15,2,0.000,ALERT,211.70,300.57,59.970,1451312104,"201051344000900","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,314762.5,314762.5,8906,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312170,83740.00
12/28/2015 09:15,2,0.000,ALERT,211.93,299.67,59.965,1451312104,"201051344000648","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,308639.6,308639.6,8909,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312172,83741.00
12/28/2015 09:15,2,0.000,ALERT,211.93,300.87,59.965,1451312104,"201051344000569","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,316296.3,316296.3,8897,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451312174,83742.00
12/28/2015 09:15,2,0.000,ALERT,211.48,299.97,59.970,1451312104,"201051344000983","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,311526.2,311526.2,8907,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312176,83743.00
12/28/2015 09:15,2,0.000,ALERT,211.93,300.27,60.002,1451312104,"201051344001158","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,306978.2,306978.2,8929,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312177,83744.00
12/28/2015 09:15,2,0.000,ALERT,212.16,300.57,59.959,1451312104,"201051344000576","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,309204.1,309204.1,8909,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312179,83745.00
12/28/2015 09:15,2,0.000,ALERT,211.03,298.17,59.965,1451312104,"274151322000087","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,555841.0,555841.0,2785,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451312181,83746.00
12/28/2015 09:30,2,0.000,ALERT,212.61,300.87,60.007,1451313003,"201051344000645","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,309796.4,309796.4,8910,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313005,83747.00
12/28/2015 09:30,2,0.018,ALERT,211.48,299.37,59.965,1451313003,"274151322000085","219011344069620",31.45,-5.50,0,296.96,301.17,0.0,0.0,0.000,583116.3,583116.3,2779,0,0,0,L,1151911521,0,121.78,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451313007,83748.00
12/28/2015 09:30,2,0.000,ALERT,212.61,300.57,59.954,1451313003,"201051344000633","219011344069620",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,302656.9,302656.9,8928,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313009,83749.00
12/28/2015 09:30,2,0.000,ALERT,212.16,301.17,59.965,1451313003,"201051344000469","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,303711.6,303711.6,8923,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313011,83750.00
12/28/2015 09:30,2,0.000,ALERT,211.03,299.37,60.002,1451313003,"201051344000646","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,308535.8,308535.8,13568,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313013,83751.00
12/28/2015 09:30,2,0.045,ALERT,211.03,299.97,59.959,1451313003,"274151322000052","219011344069620",30.79,-6.00,0,296.96,301.47,0.0,0.0,0.000,590687.7,590687.7,2787,0,0,0,L,1151911521,0,120.42,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1451313014,83752.00
12/28/2015 09:30,2,0.000,ALERT,211.48,299.67,59.965,1451313003,"201051344000585","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,313141.3,313141.3,13567,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313016,83753.00
12/28/2015 09:30,2,0.000,ALERT,211.03,299.37,59.954,1451313003,"201051344001230","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,311645.7,311645.7,13608,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451313018,83754.00
12/28/2015 09:30,2,0.000,ALERT,211.70,299.97,59.933,1451313003,"201051344000582","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,306482.5,306482.5,13565,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313020,83755.00
12/28/2015 09:30,2,0.000,ALERT,210.80,299.67,59.917,1451313003,"201051344000955","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,315467.6,315467.6,13558,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313022,83756.00
