ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2015 09:30,2,0.000,ALERT,211.25,298.17,59.954,1451313003,"274151322000094","219011344069620",0.00,-6.50,0,296.66,299.97,0.0,0.0,0.000,476320.3,476320.3,2886,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313023,83757.00
12/28/2015 09:30,2,0.000,ALERT,211.93,301.47,59.954,1451313003,"201051344000579","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,317256.0,317256.0,8919,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313025,83758.00
12/28/2015 09:30,2,0.000,ALERT,211.03,299.37,59.959,1451313003,"201051344000890","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,313986.9,313986.9,13582,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313027,83759.00
12/28/2015 09:30,2,0.000,ALERT,211.03,298.77,59.959,1451313003,"201051344000438","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,315710.5,315710.5,13565,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451313029,83760.00
12/28/2015 09:30,2,0.000,ALERT,211.25,298.17,59.959,1451313003,"201051344000417","219011344069620",0.00,-6.00,0,296.66,300.27,0.0,0.0,0.000,309905.0,309905.0,13588,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313031,83761.00
12/28/2015 09:30,2,0.000,ALERT,211.25,298.77,59.954,1451313003,"274151322000083","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,585101.8,585101.8,2800,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313032,83762.00
12/28/2015 09:30,2,0.000,ALERT,211.93,298.17,59.949,1451313003,"274151322000076","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,621445.5,621445.5,2790,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313034,83763.00
12/28/2015 09:30,2,0.000,ALERT,211.93,301.47,59.949,1451313003,"201051344000868","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,301321.0,301321.0,8909,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313036,83764.00
12/28/2015 09:30,2,0.000,ALERT,211.25,299.67,59.949,1451313003,"274151322000095","219011344069620",0.00,-6.50,0,298.17,301.47,0.0,0.0,0.000,614357.4,614357.4,2797,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313038,83765.00
12/28/2015 09:30,2,0.000,ALERT,211.70,300.27,59.954,1451313003,"201051344000988","219011344069620",0.00,-5.50,0,295.76,301.77,0.0,0.0,0.000,301625.9,301625.9,8911,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313039,83766.00
12/28/2015 09:30,2,0.000,ALERT,210.57,297.87,59.922,1451313003,"201051344001025","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,313693.0,313693.0,13567,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313041,83767.00
12/28/2015 09:30,2,0.000,ALERT,211.93,300.87,59.959,1451313003,"201051344000458","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,311623.8,311623.8,8916,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313043,83768.00
12/28/2015 09:30,2,0.000,ALERT,212.61,300.57,59.965,1451313003,"201051344000853","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,308463.3,308463.3,8926,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451313045,83769.00
12/28/2015 09:30,2,0.000,ALERT,211.48,299.07,59.965,1451313003,"201051344000685","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,315283.4,315283.4,13594,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313047,83770.00
12/28/2015 09:30,2,0.000,ALERT,211.48,298.77,59.965,1451313003,"201051344000917","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,312955.9,312955.9,13601,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313048,83771.00
12/28/2015 09:30,2,0.000,ALERT,211.48,299.37,59.986,1451313003,"201051344001145","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,316021.9,316021.9,13601,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451313050,83772.00
12/28/2015 09:30,2,0.000,ALERT,211.48,298.77,59.970,1451313003,"201051344000651","219011344069620",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,310167.0,310167.0,13577,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313052,83773.00
12/28/2015 09:30,2,0.008,ALERT,210.80,298.77,59.928,1451313003,"274151322000088","219011344069620",31.21,-5.00,0,296.66,300.57,0.0,0.0,0.000,568237.3,568237.3,2774,0,0,0,L,1151911521,0,121.55,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451313054,83774.00
12/28/2015 09:30,2,0.000,ALERT,211.93,298.17,59.949,1451313003,"274151322000068","219011344069620",0.00,-5.00,0,296.36,299.67,0.0,0.0,0.000,476245.8,476245.8,2889,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313056,83775.00
12/28/2015 09:30,2,0.000,ALERT,210.80,299.07,59.965,1451313003,"201051344001135","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,306714.6,306714.6,13562,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451313057,83776.00
12/28/2015 09:30,2,0.000,ALERT,211.70,301.47,59.954,1451313003,"201051344000594","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,312725.8,312725.8,8918,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313059,83777.00
12/28/2015 09:30,2,0.000,ALERT,211.03,298.77,59.965,1451313003,"201051344001203","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,313067.1,313067.1,13581,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313061,83778.00
12/28/2015 09:30,2,0.016,ALERT,211.48,299.07,59.954,1451313003,"274151322000054","219011344069620",31.85,-5.00,0,297.26,308.09,0.0,0.0,0.000,580364.3,580364.3,2777,0,0,0,L,1151911521,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451313063,83779.00
12/28/2015 09:30,2,0.000,ALERT,212.38,300.27,59.996,1451313003,"201051344000867","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,301785.9,301785.9,8911,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313065,83780.00
12/28/2015 09:30,2,0.000,ALERT,211.03,298.77,59.965,1451313003,"201051344001093","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,311340.0,311340.0,13588,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313066,83781.00
12/28/2015 09:30,2,0.000,ALERT,211.93,300.87,59.959,1451313003,"201051344000900","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,314762.5,314762.5,8908,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313068,83782.00
12/28/2015 09:30,2,0.000,ALERT,212.16,299.97,59.965,1451313003,"201051344000648","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,308639.6,308639.6,8911,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451313070,83783.00
12/28/2015 09:30,2,0.000,ALERT,211.93,301.17,59.965,1451313003,"201051344000569","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,316296.3,316296.3,8899,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451313072,83784.00
12/28/2015 09:30,2,0.000,ALERT,211.93,300.87,59.959,1451313003,"201051344000983","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,311526.2,311526.2,8909,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451313074,83785.00
12/28/2015 09:30,2,0.000,ALERT,212.16,300.57,59.954,1451313003,"201051344001158","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,306978.2,306978.2,8931,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313076,83786.00
12/28/2015 09:30,2,0.000,ALERT,212.61,301.47,60.002,1451313003,"201051344000576","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,309204.1,309204.1,8911,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313077,83787.00
12/28/2015 09:30,2,0.029,ALERT,211.25,297.87,59.954,1451313003,"274151322000087","219011344069620",30.77,-4.00,0,295.76,300.27,0.0,0.0,0.000,555841.0,555841.0,2787,0,0,0,L,1151911521,0,121.10,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1451313079,83788.00
12/28/2015 09:45,2,0.000,ALERT,211.93,299.67,59.975,1451313903,"201051344000645","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,309796.4,309796.4,8912,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313905,83789.00
12/28/2015 09:45,2,0.059,ALERT,211.25,298.77,59.954,1451313903,"274151322000085","219011344069620",19.26,-5.00,0,296.66,308.69,1.1,0.0,0.000,583116.3,583116.3,2781,0,0,0,L,1151911521,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1451313907,83790.00
12/28/2015 09:45,2,0.000,ALERT,212.16,299.67,59.965,1451313903,"201051344000633","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,302656.9,302656.9,8930,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451313909,83791.00
12/28/2015 09:45,2,0.000,ALERT,211.70,299.97,59.965,1451313903,"201051344000469","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,303711.6,303711.6,8925,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313911,83792.00
12/28/2015 09:45,2,0.000,ALERT,210.80,299.37,59.981,1451313903,"201051344000646","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,308535.8,308535.8,13570,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313912,83793.00
12/28/2015 09:45,2,0.043,ALERT,210.57,298.47,59.981,1451313903,"274151322000052","219011344069620",31.83,-5.50,0,296.36,308.39,0.0,0.0,0.000,590687.7,590687.7,2789,0,0,0,L,1151911521,0,120.42,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451313914,83794.00
12/28/2015 09:45,2,0.000,ALERT,211.03,299.37,59.970,1451313903,"201051344000585","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,313141.3,313141.3,13569,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313916,83795.00
12/28/2015 09:45,2,0.066,ALERT,211.25,299.67,59.986,1451313903,"201051344001230","219011344069620",31.03,-5.50,0,297.26,302.07,2.1,0.1,0.000,311645.8,311645.8,13610,0,0,0,L,1122011218,0,121.33,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451313918,83796.00
12/28/2015 09:45,2,0.000,ALERT,211.70,300.27,59.981,1451313903,"201051344000582","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,306482.5,306482.5,13567,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313920,83797.00
12/28/2015 09:45,2,0.168,ALERT,210.57,299.07,59.981,1451313903,"201051344000955","219011344069620",13.68,-5.50,0,297.26,315.00,2.3,0.3,0.000,315467.8,315467.8,13560,0,0,0,L,1122011218,0,120.65,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451313922,83798.00
12/28/2015 09:45,2,0.000,ALERT,211.03,297.87,59.981,1451313903,"274151322000094","219011344069620",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,476320.3,476320.3,2888,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313923,83799.00
12/28/2015 09:45,2,0.000,ALERT,211.48,300.57,59.986,1451313903,"201051344000579","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,317256.0,317256.0,8921,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313925,83800.00
12/28/2015 09:45,2,0.000,ALERT,210.80,299.67,59.981,1451313903,"201051344000890","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,313986.9,313986.9,13584,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313927,83801.00
12/28/2015 09:45,2,0.000,ALERT,211.25,299.07,59.986,1451313903,"201051344000438","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,315710.5,315710.5,13567,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313929,83802.00
12/28/2015 09:45,2,0.000,ALERT,211.25,298.77,59.991,1451313903,"201051344000417","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,309905.0,309905.0,13590,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313931,83803.00
12/28/2015 09:45,2,0.018,ALERT,211.25,299.67,59.965,1451313903,"274151322000083","219011344069620",30.04,-5.50,0,296.96,301.17,0.0,0.0,0.000,585101.8,585101.8,2802,0,0,0,L,1151911521,0,121.10,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451313932,83804.00
12/28/2015 09:45,2,0.018,ALERT,211.70,299.07,59.986,1451313903,"274151322000076","219011344069620",31.75,-5.50,0,296.36,306.58,0.0,0.0,0.000,621445.5,621445.5,2792,0,0,0,L,1151911521,0,121.10,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451313934,83805.00
12/28/2015 09:45,2,0.000,ALERT,211.48,300.87,59.975,1451313903,"201051344000868","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,301321.0,301321.0,8911,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313936,83806.00
12/28/2015 09:45,2,0.012,ALERT,211.03,300.27,59.986,1451313903,"274151322000095","219011344069620",29.60,-6.50,0,297.87,301.77,0.0,0.0,0.000,614357.4,614357.4,2799,0,0,0,L,1151911521,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451313938,83807.00
12/28/2015 09:45,2,0.000,ALERT,211.48,299.97,59.975,1451313903,"201051344000988","219011344069620",0.00,-5.50,0,295.76,302.37,0.0,0.0,0.000,301625.9,301625.9,8913,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313940,83808.00
12/28/2015 09:45,2,0.000,ALERT,211.03,298.47,59.981,1451313903,"201051344001025","219011344069620",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,313693.0,313693.0,13569,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451313941,83809.00
12/28/2015 09:45,2,0.000,ALERT,211.48,299.97,60.002,1451313903,"201051344000458","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,311623.8,311623.8,8918,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313943,83810.00
12/28/2015 09:45,2,0.000,ALERT,212.16,299.97,59.970,1451313903,"201051344000853","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,308463.3,308463.3,8928,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313945,83811.00
12/28/2015 09:45,2,0.000,ALERT,211.25,298.77,59.975,1451313903,"201051344000685","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,315283.4,315283.4,13596,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451313947,83812.00
12/28/2015 09:45,2,0.000,ALERT,211.03,298.47,59.975,1451313903,"201051344000917","219011344069620",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,312955.9,312955.9,13603,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313949,83813.00
12/28/2015 09:45,2,0.057,ALERT,211.25,299.37,59.970,1451313903,"201051344001145","219011344069620",32.36,-5.50,0,297.57,312.89,1.9,0.0,0.000,316021.9,316021.9,13603,0,0,0,L,1122011218,0,121.33,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451313951,83814.00
12/28/2015 09:45,2,0.000,ALERT,211.03,298.47,60.012,1451313903,"201051344000651","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,310167.0,310167.0,13579,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313953,83815.00
12/28/2015 09:45,2,0.049,ALERT,210.80,298.77,59.975,1451313903,"274151322000088","219011344069620",20.48,-4.00,0,296.06,300.57,1.0,0.0,0.000,568237.3,568237.3,2776,0,0,0,L,1151911521,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1451313954,83816.00
12/28/2015 09:45,2,0.000,ALERT,211.70,297.87,59.954,1451313903,"274151322000068","219011344069620",0.00,-5.00,0,296.06,394.95,0.0,0.0,0.000,476245.8,476245.8,2891,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451313956,83817.00
12/28/2015 09:45,2,0.000,ALERT,210.57,299.07,60.007,1451313903,"201051344001135","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,306714.6,306714.6,13564,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313958,83818.00
12/28/2015 09:45,2,0.000,ALERT,211.25,300.57,59.981,1451313903,"201051344000594","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,312725.8,312725.8,8920,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313960,83819.00
12/28/2015 09:45,2,0.000,ALERT,211.03,298.77,59.981,1451313903,"201051344001203","219011344069620",0.00,-6.00,0,296.66,302.68,0.0,0.0,0.000,313067.1,313067.1,13583,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451313961,83820.00
12/28/2015 09:45,2,0.059,ALERT,210.80,299.07,59.981,1451313903,"274151322000054","219011344069620",20.69,-4.00,0,296.66,307.78,1.2,0.0,0.000,580364.3,580364.3,2779,0,0,0,L,1151911521,0,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1451313963,83821.00
12/28/2015 09:45,2,0.000,ALERT,211.93,299.97,59.981,1451313903,"201051344000867","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,301785.9,301785.9,8913,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313965,83822.00
12/28/2015 09:45,2,0.000,ALERT,211.03,299.07,59.954,1451313903,"201051344001093","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,311340.0,311340.0,13590,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313967,83823.00
12/28/2015 09:45,2,0.066,ALERT,211.48,300.27,59.981,1451313903,"201051344000900","219011344069620",17.83,-5.50,0,298.17,307.48,1.2,0.0,0.000,314762.5,314762.5,8910,0,0,0,L,1122011218,0,120.88,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1451313969,83824.00
12/28/2015 09:45,2,0.000,ALERT,211.70,299.37,59.981,1451313903,"201051344000648","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,308639.6,308639.6,8913,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313971,83825.00
12/28/2015 09:45,2,0.000,ALERT,211.48,300.57,60.018,1451313903,"201051344000569","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,316296.3,316296.3,8901,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451313973,83826.00
12/28/2015 09:45,2,0.000,ALERT,211.48,300.27,59.981,1451313903,"201051344000983","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,311526.2,311526.2,8911,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451313974,83827.00
12/28/2015 09:45,2,0.000,ALERT,211.70,299.97,59.986,1451313903,"201051344001158","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,306978.2,306978.2,8933,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451313976,83828.00
12/28/2015 09:45,2,0.105,ALERT,212.38,301.17,59.981,1451313903,"201051344000576","219011344069620",31.39,-5.50,0,298.77,302.98,3.4,1.4,0.000,309204.4,309204.4,8913,0,0,0,L,1122011218,0,121.10,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451313978,83829.00
12/28/2015 09:45,2,0.029,ALERT,210.80,297.57,59.970,1451313903,"274151322000087","219011344069620",31.85,-4.00,0,295.46,307.78,0.0,0.0,0.000,555841.0,555841.0,2789,0,0,0,L,1151911521,0,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451313980,83830.00
12/28/2015 10:00,2,0.143,ALERT,212.83,301.47,59.970,1451314803,"201051344000645","219011344069620",18.43,-4.00,0,287.95,309.29,2.7,0.7,0.000,309796.4,309796.4,8914,0,0,0,L,1122011218,0,121.78,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451314805,83831.00
12/28/2015 10:00,2,0.080,ACTIVE_NO_POWER,211.48,298.77,60.002,1451314803,"274151322000085","219011344069620",24.03,-4.00,0,286.74,300.87,1.9,0.0,0.000,583116.3,583116.3,2783,0,0,0,L,1151911521,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451314806,83832.00
12/28/2015 10:00,2,0.082,ALERT,212.83,301.17,59.959,1451314803,"201051344000633","219011344069620",31.69,-5.50,0,286.14,302.07,2.7,0.6,0.000,302657.0,302657.0,8932,0,0,0,L,1122011218,0,121.78,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1451314808,83833.00
12/28/2015 10:00,2,0.182,ALERT,212.38,301.17,59.959,1451314803,"201051344000469","219011344069620",14.93,-6.00,0,286.74,302.37,2.8,0.7,0.000,303711.7,303711.7,8927,0,0,0,L,1122011218,0,120.88,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1451314810,83834.00
12/28/2015 10:00,2,0.055,ALERT,211.25,299.67,59.965,1451314803,"201051344000646","219011344069620",31.37,-6.00,0,285.84,301.17,1.8,0.0,0.000,308535.8,308535.8,13572,0,0,0,L,1122011218,0,121.55,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1451314812,83835.00
12/28/2015 10:00,2,0.082,ALERT,211.03,298.77,59.965,1451314803,"274151322000052","219011344069620",18.21,-5.50,0,284.94,308.69,1.5,0.0,0.000,590687.7,590687.7,2791,0,0,0,L,1151911521,0,120.65,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451314813,83836.00
12/28/2015 10:00,2,0.000,ALERT,211.48,299.97,59.965,1451314803,"201051344000585","219011344069620",0.00,-5.00,0,285.84,301.17,0.0,0.0,0.000,313141.3,313141.3,13571,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451314815,83837.00
12/28/2015 10:00,2,0.145,ALERT,211.25,299.97,59.986,1451314803,"201051344001230","219011344069620",17.22,-5.50,0,286.74,301.47,2.5,0.5,0.000,311645.8,311645.8,13612,0,0,0,L,1122011218,0,121.55,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451314817,83838.00
12/28/2015 10:00,2,0.092,ALERT,211.93,300.87,59.965,1451314803,"201051344000582","219011344069620",31.45,-6.00,0,287.35,301.77,3.0,1.0,0.000,306482.6,306482.6,13569,0,0,0,L,1122011218,0,121.55,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1451314819,83839.00
12/28/2015 10:00,2,0.195,ACTIVE,211.03,299.97,59.970,1451314803,"201051344000955","219011344069620",20.44,-5.50,0,286.44,300.87,4.1,2.0,0.000,315468.1,315468.1,13562,0,0,0,L,1122011218,0,120.88,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451314820,83840.00
12/28/2015 10:00,2,0.000,ALERT,211.25,298.17,59.959,1451314803,"274151322000094","219011344069620",41.65,-6.00,0,284.94,397.35,0.0,0.0,0.000,476320.3,476320.3,2890,0,0,0,L,1151911521,0,120.65,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1451314822,83841.00
12/28/2015 10:00,2,0.164,ALERT,212.16,302.07,59.970,1451314803,"201051344000579","219011344069620",14.29,-5.00,0,288.55,308.39,2.4,0.4,0.000,317256.1,317256.1,8923,0,0,0,L,1122011218,0,121.10,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1451314823,83842.00
12/28/2015 10:00,2,0.000,ALERT,211.25,300.27,59.965,1451314803,"201051344000890","219011344069620",0.00,-5.00,0,286.74,302.07,0.0,0.0,0.000,313986.9,313986.9,13586,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451314825,83843.00
12/28/2015 10:00,2,0.174,ALERT,211.25,299.37,59.959,1451314803,"201051344000438","219011344069620",15.66,-6.00,0,286.14,308.69,2.8,0.7,0.000,315710.5,315710.5,13569,0,0,0,L,1122011218,0,121.55,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1451314827,83844.00
12/28/2015 10:00,2,0.000,ALERT,211.48,299.07,59.965,1451314803,"201051344000417","219011344069620",0.00,-5.50,0,285.84,300.57,0.0,0.0,0.000,309905.0,309905.0,13592,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451314829,83845.00
12/28/2015 10:00,2,0.053,ALERT,211.70,299.37,59.959,1451314803,"274151322000083","219011344069620",14.05,-5.50,0,285.84,301.77,0.8,0.0,0.000,585101.8,585101.8,2804,0,0,0,L,1151911521,0,121.10,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451314831,83846.00
12/28/2015 10:00,2,0.053,ALERT,211.93,298.77,59.959,1451314803,"274151322000076","219011344069620",16.06,-5.50,0,285.54,311.69,0.9,0.0,0.000,621445.5,621445.5,2794,0,0,0,L,1151911521,0,121.33,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451314832,83847.00
12/28/2015 10:00,2,0.133,ALERT,211.93,301.77,59.970,1451314803,"201051344000868","219011344069620",17.61,-5.50,0,288.55,303.28,2.4,0.4,0.000,301321.0,301321.0,8913,0,0,0,L,1122011218,0,121.10,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451314834,83848.00
12/28/2015 10:00,2,0.012,ALERT,211.25,299.67,59.965,1451314803,"274151322000095","219011344069620",31.07,-6.00,0,286.74,302.07,0.0,0.0,0.000,614357.4,614357.4,2801,0,0,0,L,1151911521,0,121.10,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451314836,83849.00
12/28/2015 10:00,2,0.068,ALERT,211.93,300.87,59.959,1451314803,"201051344000988","219011344069620",31.77,-5.00,0,285.24,311.69,2.3,0.3,0.000,301625.9,301625.9,8915,0,0,0,L,1122011218,0,120.88,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1451314838,83850.00
12/28/2015 10:00,2,0.076,ALERT,211.25,299.07,59.965,1451314803,"201051344001025","219011344069620",31.71,-6.00,0,285.54,301.47,2.5,0.5,0.000,313693.0,313693.0,13571,0,0,0,L,1122011218,0,121.10,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1451314840,83851.00
12/28/2015 10:00,2,0.105,ALERT,212.16,301.47,59.959,1451314803,"201051344000458","219011344069620",31.45,-3.00,0,287.95,303.28,3.4,1.3,0.000,311623.8,311623.8,8920,0,0,0,L,1122011218,0,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1451314842,83852.00
12/28/2015 10:00,2,0.068,ALERT,212.38,300.57,59.954,1451314803,"201051344000853","219011344069620",32.03,-5.50,0,287.65,308.99,2.3,0.3,0.000,308463.4,308463.4,8930,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1451314843,83853.00
12/28/2015 10:00,2,0.086,ALERT,211.70,300.27,59.944,1451314803,"201051344000685","219011344069620",32.05,-5.50,0,286.14,309.59,2.9,0.8,0.000,315283.4,315283.4,13598,0,0,0,L,1122011218,0,122.23,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1451314845,83854.00
12/28/2015 10:00,2,0.127,ALERT,211.48,299.07,59.917,1451314803,"201051344000917","219011344069620",11.89,-3.50,0,285.24,310.19,1.5,0.0,0.000,312955.9,312955.9,13605,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451314847,83855.00
12/28/2015 10:00,2,0.127,ALERT,211.48,299.67,59.986,1451314803,"201051344001145","219011344069620",19.36,-5.50,0,286.44,314.70,2.5,0.5,0.000,316021.9,316021.9,13605,0,0,0,L,1122011218,0,121.33,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1451314849,83856.00
12/28/2015 10:00,2,0.096,ALERT,211.48,299.07,59.965,1451314803,"201051344000651","219011344069620",31.35,-6.50,0,285.54,300.57,3.1,1.1,0.000,310167.0,310167.0,13581,0,0,0,L,1122011218,0,121.78,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1451314851,83857.00
12/28/2015 10:00,2,0.066,ACTIVE_NO_POWER,210.80,298.47,59.949,1451314803,"274151322000088","219011344069620",23.52,-3.50,0,287.35,300.27,1.6,0.0,0.000,568237.3,568237.3,2778,0,0,0,L,1151911521,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451314852,83858.00
12/28/2015 10:00,2,0.008,ALERT,211.93,323.72,59.954,1451314803,"274151322000068","219011344069620",42.96,-4.00,0,295.46,408.48,0.0,0.0,0.000,476245.8,476245.8,2893,0,0,0,L,1151911521,0,121.33,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451314854,83859.00
12/28/2015 10:00,2,0.047,ALERT,211.03,299.97,59.959,1451314803,"201051344001135","219011344069620",32.01,-5.50,0,286.14,309.59,1.6,0.0,0.000,306714.6,306714.6,13566,0,0,0,L,1122011218,0,121.10,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1451314855,83860.00
12/28/2015 10:00,2,0.152,ALERT,211.48,301.77,59.954,1451314803,"201051344000594","219011344069620",15.23,-6.00,0,287.35,309.89,2.4,0.3,0.000,312726.0,312726.0,8922,0,0,0,L,1122011218,0,120.88,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451314857,83861.00
12/28/2015 10:00,2,0.068,ALERT,211.25,299.37,59.970,1451314803,"201051344001203","219011344069620",31.33,-6.00,0,285.84,302.68,2.2,0.2,0.000,313067.1,313067.1,13585,0,0,0,L,1122011218,0,121.78,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1451314859,83862.00
12/28/2015 10:00,2,0.066,ACTIVE_NO_POWER,211.03,298.77,59.959,1451314803,"274151322000054","219011344069620",22.15,-3.50,0,286.74,301.17,1.5,0.0,0.000,580364.3,580364.3,2781,0,0,0,L,1151911521,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451314860,83863.00
12/28/2015 10:00,2,0.123,ALERT,212.16,300.87,59.959,1451314803,"201051344000867","219011344069620",15.61,-5.00,0,287.95,302.98,2.0,0.0,0.000,301785.9,301785.9,8915,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1451314862,83864.00
12/28/2015 10:00,2,0.143,ALERT,211.25,299.67,59.970,1451314803,"201051344001093","219011344069620",31.79,-4.00,0,286.14,308.09,4.7,2.6,0.000,311340.1,311340.1,13592,0,0,0,L,1122011218,0,121.10,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1451314864,83865.00
12/28/2015 10:00,2,0.086,ACTIVE_NO_POWER,211.70,301.47,59.954,1451314803,"201051344000900","219011344069620",22.68,-5.00,0,288.25,302.37,2.0,0.0,0.000,314762.5,314762.5,8912,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451314865,83866.00
12/28/2015 10:00,2,0.160,ALERT,212.16,300.87,59.970,1451314803,"201051344000648","219011344069620",14.39,-6.00,0,287.35,309.89,2.4,0.3,0.000,308639.6,308639.6,8915,0,0,0,L,1122011218,0,120.88,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1451314867,83867.00
12/28/2015 10:00,2,0.148,ALERT,212.16,301.77,59.996,1451314803,"201051344000569","219011344069620",15.76,-5.00,0,288.55,308.99,2.4,0.4,0.000,316296.3,316296.3,8903,0,0,0,L,1122011218,0,120.88,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1451314869,83868.00
12/28/2015 10:00,2,0.062,ALERT,212.16,301.17,59.965,1451314803,"201051344000983","219011344069620",27.29,-5.00,0,287.95,303.28,1.8,0.0,0.000,311526.2,311526.2,8913,0,0,0,L,1122011218,0,121.10,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1451314871,83869.00
12/28/2015 10:00,2,0.049,ALERT,212.38,301.17,59.970,1451314803,"201051344001158","219011344069620",25.33,-6.00,0,287.05,302.68,1.4,0.0,0.000,306978.2,306978.2,8935,0,0,0,L,1122011218,0,121.10,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1451314872,83870.00
12/28/2015 10:00,2,0.184,ALERT,212.61,301.47,59.965,1451314803,"201051344000576","219011344069620",20.79,-5.00,0,287.95,303.28,3.9,1.8,0.000,309204.6,309204.6,8915,0,0,0,L,1122011218,0,121.55,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1451314874,83871.00
12/28/2015 10:00,2,0.072,ALERT,211.25,297.87,59.965,1451314803,"274151322000087","219011344069620",19.44,-4.00,0,284.64,308.09,1.5,0.0,0.000,555841.0,555841.0,2791,0,0,0,L,1151911521,0,121.10,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451314876,83872.00
12/28/2015 10:15,2,0.150,ACTIVE,212.38,300.27,59.965,1451315704,"201051344000645","219011344069620",18.79,-4.00,0,299.07,302.98,2.9,0.8,0.000,309796.6,309796.6,8916,0,0,0,L,1122011218,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451315705,83873.00
12/28/2015 10:15,2,0.082,ACTIVE,211.03,298.17,59.954,1451315704,"274151322000085","219011344069620",24.47,-3.50,0,297.26,300.87,2.0,0.1,0.000,583116.3,583116.3,2784,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451315706,83874.00
12/28/2015 10:15,2,0.148,ALERT,212.83,300.27,59.991,1451315704,"201051344000633","219011344069620",15.74,-5.50,0,297.57,302.68,2.4,0.4,0.000,302657.1,302657.1,8934,0,0,0,L,1122011218,0,121.55,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451315708,83875.00
12/28/2015 10:15,2,0.186,ALERT,212.16,300.27,59.912,1451315704,"201051344000469","219011344069620",17.37,-6.00,0,298.47,302.98,3.3,1.2,0.000,303711.9,303711.9,8929,0,0,0,L,1122011218,0,120.65,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1451315710,83876.00
12/28/2015 10:15,2,0.057,ALERT,211.03,299.37,59.959,1451315704,"201051344000646","219011344069620",31.55,-5.50,0,296.96,301.17,1.8,0.0,0.000,308535.8,308535.8,13574,0,0,0,L,1122011218,0,121.33,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451315712,83877.00
12/28/2015 10:15,2,0.084,ACTIVE_NO_POWER,210.80,299.37,59.970,1451315704,"274151322000052","219011344069620",19.08,-5.00,0,296.66,301.17,1.6,0.0,0.000,590687.7,590687.7,2793,0,0,0,L,1151911521,0,120.42,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451315713,83878.00
12/28/2015 10:15,2,0.000,ALERT,211.48,299.97,59.970,1451315704,"201051344000585","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,313141.3,313141.3,13573,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451315715,83879.00
12/28/2015 10:15,2,0.148,ACTIVE,211.25,299.97,59.991,1451315704,"201051344001230","219011344069620",18.55,-5.00,0,297.87,301.77,2.8,0.8,0.000,311645.9,311645.9,13614,0,0,0,L,1122011218,0,121.55,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451315716,83880.00
12/28/2015 10:15,2,0.162,ALERT,211.70,300.57,60.007,1451315704,"201051344000582","219011344069620",15.41,-6.00,0,298.17,302.07,2.5,0.5,0.000,306482.7,306482.7,13571,0,0,0,L,1122011218,0,121.55,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451315718,83881.00
12/28/2015 10:15,2,0.205,ACTIVE,210.57,299.37,59.959,1451315704,"201051344000955","219011344069620",20.63,-5.00,0,297.57,301.17,4.3,2.2,0.000,315468.6,315468.6,13563,0,0,0,L,1122011218,0,120.65,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451315719,83882.00
12/28/2015 10:15,2,0.000,ALERT,211.03,297.87,59.965,1451315704,"274151322000094","219011344069620",41.85,-6.00,0,296.66,397.96,0.0,0.0,0.000,476320.3,476320.3,2892,0,0,0,L,1151911521,0,120.42,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451315720,83883.00
12/28/2015 10:15,2,0.172,ALERT,211.93,300.87,59.949,1451315704,"201051344000579","219011344069620",16.48,-5.00,0,299.67,306.58,2.9,0.9,0.000,317256.2,317256.2,8925,0,0,0,L,1122011218,0,120.88,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1451315722,83884.00
12/28/2015 10:15,2,0.000,ALERT,211.03,299.97,59.970,1451315704,"201051344000890","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,313986.9,313986.9,13588,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451315724,83885.00
12/28/2015 10:15,2,0.180,ALERT,211.48,299.67,59.970,1451315704,"201051344000438","219011344069620",17.33,-5.50,0,297.57,309.89,3.2,1.1,0.000,315710.7,315710.7,13571,0,0,0,L,1122011218,0,121.78,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1451315726,83886.00
12/28/2015 10:15,2,0.000,ALERT,211.48,299.07,59.970,1451315704,"201051344000417","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,309905.0,309905.0,13594,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451315728,83887.00
12/28/2015 10:15,2,0.057,ALERT,211.03,299.67,59.986,1451315704,"274151322000083","219011344069620",17.27,-5.00,0,297.26,301.47,1.0,0.0,0.000,585101.8,585101.8,2806,0,0,0,L,1151911521,0,120.88,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1451315729,83888.00
12/28/2015 10:15,2,0.057,ALERT,211.70,299.37,59.965,1451315704,"274151322000076","219011344069620",18.29,-5.00,0,296.96,312.29,1.1,0.0,0.000,621445.5,621445.5,2796,0,0,0,L,1151911521,0,121.33,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1451315731,83889.00
12/28/2015 10:15,2,0.137,ACTIVE,211.93,301.47,60.007,1451315704,"201051344000868","219011344069620",18.98,-5.00,0,299.97,303.58,2.6,0.6,0.000,301321.1,301321.1,8915,0,0,0,L,1122011218,0,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451315732,83890.00
12/28/2015 10:15,2,0.047,ALERT,211.03,299.67,59.975,1451315704,"274151322000095","219011344069620",17.37,-6.00,0,297.87,301.77,0.8,0.0,0.000,614357.4,614357.4,2803,0,0,0,L,1151911521,0,121.55,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451315734,83891.00
12/28/2015 10:15,2,0.125,ALERT,211.70,299.97,59.954,1451315704,"201051344000988","219011344069620",15.57,-5.00,0,296.36,312.89,2.0,0.0,0.000,301626.0,301626.0,8917,0,0,0,L,1122011218,0,120.65,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451315736,83892.00
12/28/2015 10:15,2,0.078,ALERT,211.03,298.77,59.970,1451315704,"201051344001025","219011344069620",31.89,-6.00,0,296.96,309.89,2.6,0.6,0.000,313693.1,313693.1,13573,0,0,0,L,1122011218,0,120.88,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451315737,83893.00
12/28/2015 10:15,2,0.105,ALERT,211.93,300.57,59.965,1451315704,"201051344000458","219011344069620",31.63,-3.00,0,299.07,303.58,3.4,1.4,0.000,311624.2,311624.2,8922,0,0,0,L,1122011218,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451315739,83894.00
12/28/2015 10:15,2,0.133,ALERT,212.38,300.27,59.965,1451315704,"201051344000853","219011344069620",14.27,-5.00,0,299.07,309.59,1.9,0.0,0.000,308463.4,308463.4,8932,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451315741,83895.00
12/28/2015 10:15,2,0.148,ALERT,211.70,299.67,60.002,1451315704,"201051344000685","219011344069620",14.51,-5.00,0,297.26,309.29,2.2,0.2,0.000,315283.5,315283.5,13600,0,0,0,L,1122011218,0,122.23,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451315743,83896.00
12/28/2015 10:15,2,0.133,ALERT,211.48,299.37,59.917,1451315704,"201051344000917","219011344069620",16.42,-3.50,0,296.06,311.39,2.2,0.2,0.000,312955.9,312955.9,13607,0,0,0,L,1122011218,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1451315745,83897.00
12/28/2015 10:15,2,0.137,ACTIVE,211.48,299.97,59.965,1451315704,"201051344001145","219011344069620",20.26,-5.00,0,297.57,302.07,2.8,0.8,0.000,316022.0,316022.0,13607,0,0,0,L,1122011218,0,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451315746,83898.00
12/28/2015 10:15,2,0.172,ALERT,211.25,299.07,59.975,1451315704,"201051344000651","219011344069620",14.35,-6.50,0,296.96,301.17,2.5,0.5,0.000,310167.2,310167.2,13583,0,0,0,L,1122011218,0,121.78,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451315747,83899.00
12/28/2015 10:15,2,0.074,ACTIVE_NO_POWER,210.35,298.47,59.922,1451315704,"274151322000088","219011344069620",24.37,-3.50,0,296.96,300.27,1.8,0.0,0.000,568237.3,568237.3,2779,0,0,0,L,1151911521,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451315748,83900.00
12/28/2015 10:15,2,0.008,ALERT,211.48,303.28,59.981,1451315704,"274151322000068","219011344069620",43.20,-3.50,0,296.66,414.49,0.0,0.0,0.000,476245.8,476245.8,2895,0,0,0,L,1151911521,0,121.33,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451315750,83901.00
