ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2015 10:15,2,0.111,ALERT,211.03,299.97,59.965,1451315704,"201051344001135","219011344069620",14.87,-5.50,0,297.57,309.59,1.7,0.0,0.000,306714.6,306714.6,13568,0,0,0,L,1122011218,0,121.33,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451315752,83902.00
12/28/2015 10:15,2,0.158,ALERT,211.70,301.17,59.970,1451315704,"201051344000594","219011344069620",18.11,-5.50,0,299.07,309.89,2.9,0.9,0.000,312726.1,312726.1,8924,0,0,0,L,1122011218,0,120.88,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1451315754,83903.00
12/28/2015 10:15,2,0.137,ALERT,211.70,299.67,59.949,1451315704,"201051344001203","219011344069620",13.46,-5.50,0,297.26,302.98,1.9,0.0,0.000,313067.2,313067.2,13587,0,0,0,L,1122011218,0,122.01,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451315756,83904.00
12/28/2015 10:15,2,0.090,ACTIVE_NO_POWER,210.80,299.37,59.959,1451315704,"274151322000054","219011344069620",20.97,-3.00,0,297.57,301.17,1.9,0.0,0.000,580364.3,580364.3,2782,0,0,0,L,1151911521,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451315757,83905.00
12/28/2015 10:15,2,0.133,ALERT,212.38,299.97,59.959,1451315704,"201051344000867","219011344069620",18.55,-4.00,0,298.47,303.58,2.5,0.5,0.000,301785.9,301785.9,8917,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1451315758,83906.00
12/28/2015 10:15,2,0.203,ALERT,211.48,299.67,59.970,1451315704,"201051344001093","219011344069620",14.21,-3.50,0,297.26,310.49,3.0,0.9,0.000,311340.6,311340.6,13594,0,0,0,L,1122011218,0,121.33,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451315760,83907.00
12/28/2015 10:15,2,0.092,ACTIVE,211.93,300.87,59.959,1451315704,"201051344000900","219011344069620",23.46,-5.00,0,299.07,302.68,2.2,0.2,0.000,314762.5,314762.5,8913,0,0,0,L,1122011218,0,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451315761,83908.00
12/28/2015 10:15,2,0.168,ALERT,212.38,299.97,59.965,1451315704,"201051344000648","219011344069620",18.13,-6.00,0,298.17,308.99,3.1,1.1,0.000,308639.8,308639.8,8917,0,0,0,L,1122011218,0,120.88,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1451315763,83909.00
12/28/2015 10:15,2,0.152,ALERT,212.38,301.47,59.959,1451315704,"201051344000569","219011344069620",18.25,-5.00,0,299.37,305.98,2.9,0.8,0.000,316296.4,316296.4,8905,0,0,0,L,1122011218,0,120.65,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1451315765,83910.00
12/28/2015 10:15,2,0.123,ALERT,211.93,300.57,59.949,1451315704,"201051344000983","219011344069620",16.52,-4.00,0,299.07,303.28,2.1,0.1,0.000,311526.2,311526.2,8915,0,0,0,L,1122011218,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451315767,83911.00
12/28/2015 10:15,2,0.049,ALERT,212.16,300.57,59.965,1451315704,"201051344001158","219011344069620",31.83,-6.00,0,298.77,308.99,1.6,0.0,0.000,306978.2,306978.2,8937,0,0,0,L,1122011218,0,120.88,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451315769,83912.00
12/28/2015 10:15,2,0.188,ACTIVE,212.38,300.87,59.954,1451315704,"201051344000576","219011344069620",22.17,-5.00,0,299.37,302.98,4.2,2.2,0.000,309205.1,309205.1,8917,0,0,0,L,1122011218,0,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451315770,83913.00
12/28/2015 10:15,2,0.080,ACTIVE_NO_POWER,211.03,297.57,59.949,1451315704,"274151322000087","219011344069620",20.99,-3.50,0,295.76,299.97,1.7,0.0,0.000,555841.0,555841.0,2793,0,0,0,L,1151911521,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451315771,83914.00
12/28/2015 10:30,2,0.137,ACTIVE,212.38,300.27,59.938,1451316603,"201051344000645","219011344069620",19.52,-3.50,0,298.17,303.88,2.7,0.7,0.000,309796.8,309796.8,8917,0,0,0,L,1122011218,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451316605,83915.00
12/28/2015 10:30,2,0.080,ALERT,211.03,299.07,59.959,1451316603,"274151322000085","219011344069620",24.09,-3.00,0,297.26,341.75,2.0,0.0,0.000,583116.4,583116.4,2785,0,0,0,L,1151911521,0,121.55,121.55,0002,-1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451316606,83916.00
12/28/2015 10:30,2,0.080,ALERT,212.38,299.67,59.970,1451316603,"201051344000633","219011344069620",31.67,-5.00,0,296.66,303.28,2.6,0.6,0.000,302657.3,302657.3,8936,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451316608,83917.00
12/28/2015 10:30,2,0.182,ACTIVE,211.93,299.97,59.975,1451316603,"201051344000469","219011344069620",15.59,-5.50,0,297.26,303.28,2.9,0.8,0.000,303712.3,303712.3,8931,0,0,0,L,1122011218,0,120.65,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451316609,83918.00
12/28/2015 10:30,2,0.055,ALERT,210.80,299.07,59.965,1451316603,"201051344000646","219011344069620",31.35,-5.50,0,296.96,301.47,1.8,0.0,0.000,308535.8,308535.8,13576,0,0,0,L,1122011218,0,121.33,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1451316611,83919.00
12/28/2015 10:30,2,0.082,ACTIVE_NO_POWER,210.57,299.07,59.965,1451316603,"274151322000052","219011344069620",18.57,-4.00,0,296.96,301.47,1.6,0.0,0.000,590687.7,590687.7,2794,0,0,0,L,1151911521,0,120.20,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451316612,83920.00
12/28/2015 10:30,2,0.053,ALERT,211.03,299.37,59.975,1451316603,"201051344000585","219011344069620",31.49,-5.00,0,297.26,311.69,1.7,0.0,0.000,313141.3,313141.3,13575,0,0,0,L,1122011218,0,120.88,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451316614,83921.00
12/28/2015 10:30,2,0.146,ACTIVE,211.03,299.97,59.970,1451316603,"201051344001230","219011344069620",17.47,-4.00,0,298.17,301.77,2.6,0.6,0.000,311646.1,311646.1,13615,0,0,0,L,1122011218,0,121.33,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451316615,83922.00
12/28/2015 10:30,2,0.090,ALERT,211.70,300.27,60.002,1451316603,"201051344000582","219011344069620",31.39,-5.50,0,298.47,302.37,2.9,0.9,0.000,306482.9,306482.9,13573,0,0,0,L,1122011218,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1451316617,83923.00
12/28/2015 10:30,2,0.201,ACTIVE,210.80,299.37,59.959,1451316603,"201051344000955","219011344069620",20.20,-4.00,0,297.26,301.17,4.2,2.1,0.000,315469.2,315469.2,13564,0,0,0,L,1122011218,0,120.65,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451316618,83924.00
12/28/2015 10:30,2,0.000,ALERT,210.80,297.57,59.965,1451316603,"274151322000094","219011344069620",41.57,-5.50,0,296.36,403.67,0.0,0.0,0.000,476320.3,476320.3,2894,0,0,0,L,1151911521,0,120.65,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451316620,83925.00
12/28/2015 10:30,2,0.166,ACTIVE,211.70,300.87,59.970,1451316603,"201051344000579","219011344069620",14.93,-4.00,0,298.77,304.78,2.5,0.5,0.000,317256.5,317256.5,8927,0,0,0,L,1122011218,0,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451316621,83926.00
12/28/2015 10:30,2,0.111,ALERT,211.03,299.67,59.970,1451316603,"201051344000890","219011344069620",31.15,-4.00,0,297.87,309.89,3.6,1.5,0.000,313987.2,313987.2,13590,0,0,0,L,1122011218,0,121.33,120.20,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1451316623,83927.00
12/28/2015 10:30,2,0.176,ACTIVE,211.25,299.37,59.965,1451316603,"201051344000438","219011344069620",15.98,-5.50,0,297.57,301.77,2.9,0.8,0.000,315711.1,315711.1,13573,0,0,0,L,1122011218,0,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451316623,83928.00
12/28/2015 10:30,2,0.000,ALERT,211.48,299.07,59.996,1451316603,"201051344000417","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,309905.0,309905.0,13596,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451316625,83929.00
12/28/2015 10:30,2,0.055,ACTIVE_NO_POWER,211.48,299.07,59.965,1451316603,"274151322000083","219011344069620",15.09,-4.00,0,297.26,301.47,0.8,0.0,0.000,585101.8,585101.8,2808,0,0,0,L,1151911521,0,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451316626,83930.00
12/28/2015 10:30,2,0.055,ACTIVE_NO_POWER,211.93,298.77,59.959,1451316603,"274151322000076","219011344069620",16.90,-4.00,0,296.96,301.47,0.9,0.0,0.000,621445.5,621445.5,2798,0,0,0,L,1151911521,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451316627,83931.00
12/28/2015 10:30,2,0.133,ACTIVE,211.93,300.87,59.970,1451316603,"201051344000868","219011344069620",17.71,-5.00,0,299.07,305.08,2.4,0.4,0.000,301321.3,301321.3,8916,0,0,0,L,1122011218,0,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451316628,83932.00
12/28/2015 10:30,2,0.012,ALERT,210.80,299.67,59.970,1451316603,"274151322000095","219011344069620",31.01,-5.50,0,298.17,301.77,0.0,0.0,0.000,614357.4,614357.4,2805,0,0,0,L,1151911521,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1451316630,83933.00
12/28/2015 10:30,2,0.068,ALERT,211.70,299.97,59.970,1451316603,"201051344000988","219011344069620",31.71,-4.00,0,295.76,308.99,2.2,0.2,0.000,301626.0,301626.0,8919,0,0,0,L,1122011218,0,120.65,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1451316632,83934.00
12/28/2015 10:30,2,0.078,ALERT,211.03,298.77,59.959,1451316603,"201051344001025","219011344069620",31.67,-5.50,0,296.96,310.19,2.5,0.5,0.000,313693.2,313693.2,13575,0,0,0,L,1122011218,0,120.88,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1451316634,83935.00
12/28/2015 10:30,2,0.105,ALERT,211.70,300.27,59.975,1451316603,"201051344000458","219011344069620",31.39,-2.50,0,298.47,304.78,3.4,1.4,0.000,311624.3,311624.3,8924,0,0,0,L,1122011218,0,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1451316636,83936.00
12/28/2015 10:30,2,0.070,ALERT,212.16,299.67,59.970,1451316603,"201051344000853","219011344069620",31.95,-5.00,0,298.17,309.89,2.3,0.3,0.000,308463.5,308463.5,8934,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1451316637,83937.00
12/28/2015 10:30,2,0.086,ALERT,211.48,299.67,60.007,1451316603,"201051344000685","219011344069620",32.01,-5.00,0,297.57,309.29,2.8,0.8,0.000,315283.7,315283.7,13602,0,0,0,L,1122011218,0,122.01,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1451316639,83938.00
12/28/2015 10:30,2,0.129,ACTIVE_NO_POWER,211.70,299.67,59.986,1451316603,"201051344000917","219011344069620",13.60,-3.00,0,296.06,300.87,1.8,0.0,0.000,312956.0,312956.0,13609,0,0,0,L,1122011218,0,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451316640,83939.00
12/28/2015 10:30,2,0.127,ACTIVE,211.48,300.27,59.981,1451316603,"201051344001145","219011344069620",19.60,-4.00,0,298.17,302.07,2.5,0.5,0.000,316022.2,316022.2,13608,0,0,0,L,1122011218,0,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451316641,83940.00
12/28/2015 10:30,2,0.113,ALERT,211.25,299.07,59.970,1451316603,"201051344000651","219011344069620",27.23,-6.00,0,297.26,301.17,2.9,0.9,0.000,310167.4,310167.4,13585,0,0,0,L,1122011218,0,121.55,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1451316643,83941.00
12/28/2015 10:30,2,0.068,ALERT,210.57,298.47,59.981,1451316603,"274151322000088","219011344069620",23.95,-2.50,0,296.96,337.54,1.7,0.0,0.000,568237.3,568237.3,2780,0,0,0,L,1151911521,0,121.33,121.55,0002,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451316645,83942.00
12/28/2015 10:30,2,0.008,ALERT,211.70,324.92,59.938,1451316603,"274151322000068","219011344069620",42.90,-3.50,0,296.36,414.79,0.0,0.0,0.000,476245.8,476245.8,2897,0,0,0,L,1151911521,0,121.33,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451316646,83943.00
12/28/2015 10:30,2,0.051,ALERT,210.80,299.97,59.970,1451316603,"201051344001135","219011344069620",31.99,-5.00,0,297.57,308.99,1.7,0.0,0.000,306714.6,306714.6,13570,0,0,0,L,1122011218,0,120.88,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1451316648,83944.00
12/28/2015 10:30,2,0.152,ACTIVE,211.25,300.57,59.975,1451316603,"201051344000594","219011344069620",16.12,-5.00,0,298.17,303.88,2.5,0.5,0.000,312726.4,312726.4,8926,0,0,0,L,1122011218,0,120.88,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451316649,83945.00
12/28/2015 10:30,2,0.066,ALERT,211.03,299.37,59.975,1451316603,"201051344001203","219011344069620",31.29,-5.00,0,297.26,303.28,2.2,0.2,0.000,313067.2,313067.2,13589,0,0,0,L,1122011218,0,121.55,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1451316651,83946.00
12/28/2015 10:30,2,0.068,ALERT,211.03,299.97,59.981,1451316603,"274151322000054","219011344069620",22.36,-2.50,0,297.26,336.64,1.6,0.0,0.000,580364.3,580364.3,2783,0,0,0,L,1151911521,0,121.10,121.55,0002,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451316653,83947.00
12/28/2015 10:30,2,0.125,ACTIVE,212.16,299.97,59.975,1451316603,"201051344000867","219011344069620",16.28,-3.50,0,297.87,304.18,2.1,0.1,0.000,301786.0,301786.0,8919,0,0,0,L,1122011218,0,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451316654,83948.00
12/28/2015 10:30,2,0.143,ALERT,211.25,299.97,59.975,1451316603,"201051344001093","219011344069620",30.85,-3.00,0,297.26,309.59,4.5,2.4,0.000,311341.0,311341.0,13596,0,0,0,L,1122011218,0,121.10,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1451316655,83949.00
12/28/2015 10:30,2,0.088,ALERT,211.48,299.97,59.981,1451316603,"201051344000900","219011344069620",22.70,-4.00,0,298.77,336.94,2.0,0.0,0.000,314762.6,314762.6,8914,0,0,0,L,1122011218,0,121.10,121.33,0002,-6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451316657,83950.00
12/28/2015 10:30,2,0.160,ACTIVE,211.93,299.37,59.975,1451316603,"201051344000648","219011344069620",15.66,-5.50,0,298.17,303.88,2.6,0.6,0.000,308640.1,308640.1,8919,0,0,0,L,1122011218,0,120.65,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451316658,83951.00
12/28/2015 10:30,2,0.145,ACTIVE,211.93,300.87,59.975,1451316603,"201051344000569","219011344069620",16.34,-4.00,0,299.67,305.08,2.4,0.4,0.000,316296.7,316296.7,8907,0,0,0,L,1122011218,0,120.65,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451316659,83952.00
12/28/2015 10:30,2,0.061,ALERT,211.48,300.27,60.034,1451316603,"201051344000983","219011344069620",31.51,-4.00,0,299.07,304.18,1.9,0.0,0.000,311526.3,311526.3,8917,0,0,0,L,1122011218,0,120.88,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1451316661,83953.00
12/28/2015 10:30,2,0.049,ALERT,211.70,299.97,59.981,1451316603,"201051344001158","219011344069620",31.57,-6.00,0,298.17,309.59,1.6,0.0,0.000,306978.2,306978.2,8939,0,0,0,L,1122011218,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1451316663,83954.00
12/28/2015 10:30,2,0.184,ACTIVE,212.16,300.87,59.975,1451316603,"201051344000576","219011344069620",21.11,-4.00,0,299.07,303.88,3.9,1.9,0.000,309205.6,309205.6,8918,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451316664,83955.00
12/28/2015 10:30,2,0.074,ACTIVE_NO_POWER,211.03,297.26,59.970,1451316603,"274151322000087","219011344069620",20.22,-3.00,0,296.06,300.27,1.5,0.0,0.000,555841.0,555841.0,2794,0,0,0,L,1151911521,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451316665,83956.00
12/28/2015 10:45,2,0.146,ACTIVE,212.16,300.27,59.959,1451317503,"201051344000645","219011344069620",19.20,-3.00,0,298.17,302.37,2.9,0.9,0.000,309797.1,309797.1,8918,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451317504,83957.00
12/28/2015 10:45,2,0.145,ALERT,212.38,299.97,59.965,1451317503,"201051344000633","219011344069620",15.88,-4.00,0,296.06,301.77,2.4,0.3,0.000,302657.5,302657.5,8938,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1451317507,83958.00
12/28/2015 10:45,2,0.184,ACTIVE,211.70,299.97,59.944,1451317503,"201051344000469","219011344069620",17.29,-5.50,0,297.26,302.07,3.2,1.2,0.000,303712.7,303712.7,8932,0,0,0,L,1122011218,0,120.42,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451317508,83959.00
12/28/2015 10:45,2,0.074,ALERT,211.03,299.67,59.970,1451317503,"201051344000646","219011344069620",26.22,-5.50,0,296.66,300.87,1.7,0.0,0.000,308535.8,308535.8,13578,0,0,0,L,1122011218,0,121.33,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1451317510,83960.00
12/28/2015 10:45,2,0.084,ACTIVE_NO_POWER,210.80,299.37,59.970,1451317503,"274151322000052","219011344069620",19.36,-4.00,0,296.06,301.17,1.7,0.0,0.000,590687.7,590687.7,2795,0,0,0,L,1151911521,0,120.42,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451317511,83961.00
12/28/2015 10:45,2,0.051,ALERT,211.25,299.97,59.970,1451317503,"201051344000585","219011344069620",31.57,-4.00,0,296.66,310.79,1.7,0.0,0.000,313141.3,313141.3,13577,0,0,0,L,1122011218,0,120.88,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451317513,83962.00
12/28/2015 10:45,2,0.146,ACTIVE,211.03,299.67,59.970,1451317503,"201051344001230","219011344069620",18.37,-4.00,0,297.87,301.17,2.8,0.7,0.000,311646.4,311646.4,13616,0,0,0,L,1122011218,0,121.33,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451317514,83963.00
12/28/2015 10:45,2,0.152,ALERT,211.70,300.57,59.970,1451317503,"201051344000582","219011344069620",15.19,-5.00,0,298.47,301.77,2.4,0.4,0.000,306483.1,306483.1,13575,0,0,0,L,1122011218,0,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1451317516,83964.00
12/28/2015 10:45,2,0.199,ACTIVE,210.57,299.07,59.965,1451317503,"201051344000955","219011344069620",20.81,-4.00,0,297.57,325.22,4.2,2.2,0.000,315469.8,315469.8,13565,0,0,0,L,1122011218,0,120.65,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451317517,83965.00
12/28/2015 10:45,2,0.000,ALERT,210.80,388.04,59.954,1451317503,"274151322000094","219011344069620",41.71,-5.50,0,295.76,409.08,0.0,0.0,0.000,476320.3,476320.3,2896,0,0,0,L,1151911521,0,120.65,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451317519,83966.00
12/28/2015 10:45,2,0.164,ACTIVE,211.48,300.57,59.965,1451317503,"201051344000579","219011344069620",16.16,-4.00,0,299.07,302.98,2.7,0.7,0.000,317256.8,317256.8,8928,0,0,0,L,1122011218,0,120.65,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451317520,83967.00
12/28/2015 10:45,2,0.111,ALERT,211.03,299.97,59.949,1451317503,"201051344000890","219011344069620",31.25,-4.00,0,297.57,310.19,3.6,1.5,0.000,313987.5,313987.5,13592,0,0,0,L,1122011218,0,121.33,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451317522,83968.00
12/28/2015 10:45,2,0.178,ACTIVE,211.25,299.07,59.954,1451317503,"201051344000438","219011344069620",17.10,-5.00,0,297.57,301.17,3.1,1.1,0.000,315711.4,315711.4,13574,0,0,0,L,1122011218,0,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451317523,83969.00
12/28/2015 10:45,2,0.148,ALERT,211.48,299.07,59.970,1451317503,"201051344000417","219011344069620",30.59,-5.00,0,296.66,300.27,4.7,2.6,0.000,309905.2,309905.2,13598,0,0,0,L,1122011218,0,121.10,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1451317524,83970.00
12/28/2015 10:45,2,0.057,ACTIVE_NO_POWER,210.80,298.77,59.959,1451317503,"274151322000083","219011344069620",16.92,-4.00,0,296.66,301.17,1.0,0.0,0.000,585101.8,585101.8,2809,0,0,0,L,1151911521,0,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451317525,83971.00
12/28/2015 10:45,2,0.055,ACTIVE_NO_POWER,211.25,297.87,59.954,1451317503,"274151322000076","219011344069620",17.95,-4.00,0,296.36,301.47,1.0,0.0,0.000,621445.5,621445.5,2799,0,0,0,L,1151911521,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451317526,83972.00
12/28/2015 10:45,2,0.137,ACTIVE,211.70,300.57,59.965,1451317503,"201051344000868","219011344069620",18.69,-4.00,0,299.07,302.98,2.6,0.6,0.000,301321.5,301321.5,8917,0,0,0,L,1122011218,0,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451317527,83973.00
12/28/2015 10:45,2,0.047,ALERT,210.80,299.37,59.996,1451317503,"274151322000095","219011344069620",16.82,-5.50,0,297.57,301.77,0.8,0.0,0.000,614357.4,614357.4,2807,0,0,0,L,1151911521,0,121.33,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1451317529,83974.00
12/28/2015 10:45,2,0.125,ALERT,211.48,299.97,59.965,1451317503,"201051344000988","219011344069620",14.93,-4.00,0,295.76,309.29,1.9,0.0,0.000,301626.1,301626.1,8921,0,0,0,L,1122011218,0,120.42,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1451317531,83975.00
12/28/2015 10:45,2,0.074,ALERT,210.80,298.47,59.959,1451317503,"201051344001025","219011344069620",31.77,-5.00,0,296.96,309.59,2.4,0.4,0.000,313693.3,313693.3,13577,0,0,0,L,1122011218,0,120.65,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1451317533,83976.00
12/28/2015 10:45,2,0.105,ALERT,211.70,300.57,59.965,1451317503,"201051344000458","219011344069620",31.51,-2.50,0,298.47,302.98,3.4,1.3,0.000,311624.6,311624.6,8926,0,0,0,L,1122011218,0,120.88,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1451317535,83977.00
12/28/2015 10:45,2,0.129,ALERT,211.93,299.67,59.959,1451317503,"201051344000853","219011344069620",12.92,-4.00,0,297.87,309.29,1.7,0.0,0.000,308463.6,308463.6,8936,0,0,0,L,1122011218,0,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1451317536,83978.00
12/28/2015 10:45,2,0.145,ALERT,211.25,299.07,59.975,1451317503,"201051344000685","219011344069620",13.90,-4.00,0,296.96,309.59,2.0,0.1,0.000,315283.8,315283.8,13604,0,0,0,L,1122011218,0,121.78,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1451317538,83979.00
12/28/2015 10:45,2,0.129,ACTIVE,211.25,299.07,59.965,1451317503,"201051344000917","219011344069620",15.96,-3.00,0,296.06,301.17,2.1,0.1,0.000,312956.1,312956.1,13610,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451317539,83980.00
12/28/2015 10:45,2,0.131,ACTIVE,211.25,299.67,60.007,1451317503,"201051344001145","219011344069620",20.42,-4.00,0,298.47,301.77,2.7,0.7,0.000,316022.4,316022.4,13609,0,0,0,L,1122011218,0,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451317540,83981.00
12/28/2015 10:45,2,0.168,ALERT,211.25,298.77,59.981,1451317503,"201051344000651","219011344069620",13.32,-6.00,0,297.26,300.87,2.3,0.3,0.000,310167.7,310167.7,13587,0,0,0,L,1122011218,0,121.78,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1451317542,83982.00
12/28/2015 10:45,2,0.074,ALERT,210.35,297.87,59.949,1451317503,"274151322000088","219011344069620",24.41,-2.00,0,296.96,342.65,1.8,0.0,0.000,568237.3,568237.3,2782,0,0,0,L,1151911521,0,121.33,121.33,0002,-4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451317544,83983.00
12/28/2015 10:45,2,0.008,ALERT,211.48,318.30,59.981,1451317503,"274151322000068","219011344069620",43.02,-3.00,0,295.76,420.80,0.0,0.0,0.000,476245.8,476245.8,2899,0,0,0,L,1151911521,0,121.55,122.01,0100,-3,0,0,0,0,0,0,42,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451317545,83984.00
12/28/2015 10:45,2,0.109,ALERT,210.57,298.77,59.938,1451317503,"201051344001135","219011344069620",13.96,-4.00,0,297.87,308.69,1.6,0.0,0.000,306714.7,306714.7,13572,0,0,0,L,1122011218,0,120.88,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1451317547,83985.00
12/28/2015 10:45,2,0.156,ACTIVE,211.25,300.27,59.981,1451317503,"201051344000594","219011344069620",17.61,-5.00,0,297.87,302.37,2.8,0.8,0.000,312726.6,312726.6,8927,0,0,0,L,1122011218,0,120.65,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451317548,83986.00
12/28/2015 10:45,2,0.066,ALERT,211.03,299.07,59.954,1451317503,"201051344001203","219011344069620",31.45,-5.00,0,297.57,302.98,2.1,0.1,0.000,313067.3,313067.3,13591,0,0,0,L,1122011218,0,121.55,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1451317550,83987.00
12/28/2015 10:45,2,0.070,ALERT,210.80,299.37,59.949,1451317503,"274151322000054","219011344069620",22.84,-2.50,0,296.36,344.76,1.6,0.0,0.000,580364.3,580364.3,2785,0,0,0,L,1151911521,0,121.10,121.33,0002,-2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451317552,83988.00
12/28/2015 10:45,2,0.129,ACTIVE,211.93,299.37,59.959,1451317503,"201051344000867","219011344069620",17.93,-3.00,0,297.26,302.37,2.4,0.4,0.000,301786.2,301786.2,8920,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451317553,83989.00
12/28/2015 10:45,2,0.201,ALERT,211.03,299.37,59.959,1451317503,"201051344001093","219011344069620",12.19,-2.50,0,297.26,310.49,2.5,0.5,0.000,311341.4,311341.4,13598,0,0,0,L,1122011218,0,121.10,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1451317554,83990.00
12/28/2015 10:45,2,0.092,ALERT,211.25,299.97,59.954,1451317503,"201051344000900","219011344069620",23.14,-3.50,0,298.17,355.88,2.2,0.2,0.000,314762.7,314762.7,8916,0,0,0,L,1122011218,0,120.88,121.33,0002,-6,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451317556,83991.00
12/28/2015 10:45,2,0.164,ACTIVE,211.70,299.07,59.996,1451317503,"201051344000648","219011344069620",17.49,-5.50,0,297.26,302.07,2.9,0.9,0.000,308640.4,308640.4,8920,0,0,0,L,1122011218,0,120.42,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451317557,83992.00
12/28/2015 10:45,2,0.152,ACTIVE,211.48,300.27,59.954,1451317503,"201051344000569","219011344069620",17.67,-4.00,0,298.77,303.28,2.8,0.7,0.000,316296.9,316296.9,8908,0,0,0,L,1122011218,0,120.42,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451317558,83993.00
12/28/2015 10:45,2,0.123,ALERT,211.48,300.27,59.944,1451317503,"201051344000983","219011344069620",15.72,-3.50,0,298.17,302.68,1.9,0.0,0.000,311526.4,311526.4,8919,0,0,0,L,1122011218,0,120.88,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1451317560,83994.00
12/28/2015 10:45,2,0.049,ALERT,211.70,300.27,59.954,1451317503,"201051344001158","219011344069620",31.69,-5.50,0,297.57,308.39,1.6,0.0,0.000,306978.3,306978.3,8941,0,0,0,L,1122011218,0,120.65,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1451317562,83995.00
12/28/2015 10:45,2,0.186,ACTIVE,212.16,300.57,59.944,1451317503,"201051344000576","219011344069620",21.83,-3.50,0,298.47,326.12,4.1,2.1,0.000,309206.2,309206.2,8919,0,0,0,L,1122011218,0,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451317562,83996.00
12/28/2015 10:45,2,0.078,ACTIVE_NO_POWER,211.03,297.87,59.917,1451317503,"274151322000087","219011344069620",20.71,-2.50,0,295.16,299.97,1.7,0.0,0.000,555841.0,555841.0,2795,0,0,0,L,1151911521,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451317563,83997.00
12/28/2015 10:45,2,0.082,ALERT,211.25,298.77,59.959,1451317503,"274151322000085","219011344069620",24.65,-2.50,0,297.26,300.27,2.0,0.1,0.000,583116.5,583116.5,2787,0,0,0,L,1151911521,1,121.33,121.55,0000,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451317565,83998.00
12/28/2015 11:00,2,0.158,ACTIVE,211.93,300.27,59.965,1451318403,"201051344000645","219011344069620",21.43,-3.00,0,298.47,301.77,3.5,1.4,0.000,309797.4,309797.4,8919,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451318405,83999.00
12/28/2015 11:00,2,0.092,ACTIVE,211.03,342.35,59.959,1451318403,"274151322000085","219011344069620",27.77,-2.00,0,296.96,343.85,2.6,0.6,0.000,583116.5,583116.5,2789,0,0,0,L,1151911521,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451318405,84000.00
12/28/2015 11:00,2,0.160,ALERT,212.16,299.97,59.965,1451318403,"201051344000633","219011344069620",19.30,-4.00,0,296.66,301.47,3.1,1.1,0.000,302657.6,302657.6,8940,0,0,0,L,1122011218,0,121.33,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1451318407,84001.00
12/28/2015 11:00,2,0.193,ACTIVE,211.70,300.27,59.986,1451318403,"201051344000469","219011344069620",20.44,-5.00,0,297.26,301.77,4.0,2.0,0.000,303713.0,303713.0,8933,0,0,0,L,1122011218,0,120.42,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451318408,84002.00
12/28/2015 11:00,2,0.131,ALERT,210.35,298.47,59.965,1451318403,"201051344000646","219011344069620",16.06,-5.00,0,296.96,300.87,2.1,0.2,0.000,308535.8,308535.8,13580,0,0,0,L,1122011218,0,121.10,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1451318410,84003.00
12/28/2015 11:00,2,0.090,ACTIVE_NO_POWER,210.57,297.57,59.959,1451318403,"274151322000052","219011344069620",21.15,-3.50,0,296.06,300.57,2.0,0.0,0.000,590687.7,590687.7,2796,0,0,0,L,1151911521,0,120.20,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451318411,84004.00
12/28/2015 11:00,2,0.055,ALERT,210.80,299.07,59.996,1451318403,"201051344000585","219011344069620",31.97,-4.00,0,297.26,308.39,1.8,0.0,0.000,313141.3,313141.3,13579,0,0,0,L,1122011218,0,120.65,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451318413,84005.00
12/28/2015 11:00,2,0.152,ACTIVE,210.57,299.07,59.959,1451318403,"201051344001230","219011344069620",19.76,-4.00,0,297.57,301.17,3.1,1.1,0.000,311646.6,311646.6,13617,0,0,0,L,1122011218,0,121.33,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451318414,84006.00
12/28/2015 11:00,2,0.162,ALERT,211.03,299.67,59.965,1451318403,"201051344000582","219011344069620",18.39,-5.00,0,298.47,301.77,3.0,1.0,0.000,306483.3,306483.3,13577,0,0,0,L,1122011218,0,121.10,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1451318416,84007.00
12/28/2015 11:00,2,0.225,ACTIVE,210.12,298.77,59.970,1451318403,"201051344000955","219011344069620",20.69,-4.00,0,297.57,300.57,4.7,2.6,0.000,315470.4,315470.4,13566,0,0,0,L,1122011218,0,120.42,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451318417,84008.00
12/28/2015 11:00,2,0.000,ALERT,210.35,305.38,59.975,1451318403,"274151322000094","219011344069620",42.26,-5.00,0,296.36,404.27,0.0,0.0,0.000,476320.3,476320.3,2898,0,0,0,L,1151911521,0,120.42,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451318419,84009.00
12/28/2015 11:00,2,0.178,ACTIVE,211.48,300.87,59.959,1451318403,"201051344000579","219011344069620",19.24,-3.50,0,298.77,302.68,3.5,1.4,0.000,317256.9,317256.9,8929,0,0,0,L,1122011218,0,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451318420,84010.00
12/28/2015 11:00,2,0.113,ALERT,210.57,299.37,59.970,1451318403,"201051344000890","219011344069620",31.71,-3.50,0,297.87,301.77,3.7,1.6,0.000,313987.9,313987.9,13594,0,0,0,L,1122011218,0,121.10,119.97,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451318422,84011.00
12/28/2015 11:00,2,0.188,ACTIVE,210.80,298.77,59.933,1451318403,"201051344000438","219011344069620",19.14,-5.00,0,297.57,301.17,3.6,1.6,0.000,315711.7,315711.7,13575,0,0,0,L,1122011218,0,121.33,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451318423,84012.00
12/28/2015 11:00,2,0.150,ALERT,211.03,298.47,59.965,1451318403,"201051344000417","219011344069620",31.07,-5.00,0,296.66,300.27,4.8,2.7,0.000,309905.9,309905.9,13600,0,0,0,L,1122011218,0,120.88,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451318424,84013.00
12/28/2015 11:00,2,0.064,ACTIVE_NO_POWER,210.57,298.47,59.959,1451318403,"274151322000083","219011344069620",20.34,-3.50,0,296.96,300.57,1.3,0.0,0.000,585101.8,585101.8,2810,0,0,0,L,1151911521,0,120.42,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451318425,84014.00
12/28/2015 11:00,2,0.064,ACTIVE_NO_POWER,211.25,297.87,59.965,1451318403,"274151322000076","219011344069620",20.73,-4.00,0,296.66,300.87,1.4,0.0,0.000,621445.5,621445.5,2800,0,0,0,L,1151911521,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451318426,84015.00
12/28/2015 11:00,2,0.146,ACTIVE,211.48,300.87,60.002,1451318403,"201051344000868","219011344069620",21.07,-3.50,0,297.87,302.37,3.1,1.1,0.000,301321.6,301321.6,8918,0,0,0,L,1122011218,0,120.65,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451318427,84016.00
12/28/2015 11:00,2,0.055,ALERT,210.57,298.77,59.959,1451318403,"274151322000095","219011344069620",20.38,-5.00,0,297.57,301.17,1.1,0.0,0.000,614357.4,614357.4,2809,0,0,0,L,1151911521,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1451318429,84017.00
12/28/2015 11:00,2,0.133,ALERT,211.25,299.97,59.965,1451318403,"201051344000988","219011344069620",19.14,-3.50,0,295.46,301.47,2.6,0.6,0.000,301626.2,301626.2,8923,0,0,0,L,1122011218,0,120.42,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1451318431,84018.00
12/28/2015 11:00,2,0.135,ALERT,210.57,297.87,59.922,1451318403,"201051344001025","219011344069620",17.49,-5.00,0,296.66,310.49,2.4,0.4,0.000,313693.4,313693.4,13579,0,0,0,L,1122011218,0,120.65,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451318433,84019.00
12/28/2015 11:00,2,0.166,ALERT,211.25,300.57,59.970,1451318403,"201051344000458","219011344069620",18.43,-2.50,0,298.17,302.68,3.1,1.1,0.000,311624.9,311624.9,8928,0,0,0,L,1122011218,0,120.88,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451318435,84020.00
12/28/2015 11:00,2,0.139,ALERT,211.93,300.27,59.965,1451318403,"201051344000853","219011344069620",17.99,-4.00,0,297.87,309.89,2.6,0.6,0.000,308463.6,308463.6,8938,0,0,0,L,1122011218,0,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1451318437,84021.00
12/28/2015 11:00,2,0.156,ALERT,210.80,298.47,59.959,1451318403,"201051344000685","219011344069620",18.65,-4.00,0,296.96,309.89,3.0,0.9,0.000,315283.9,315283.9,13606,0,0,0,L,1122011218,0,121.78,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1451318438,84022.00
12/28/2015 11:00,2,0.139,ALERT,210.80,298.47,59.965,1451318403,"201051344000917","219011344069620",19.00,-2.50,0,296.06,311.69,2.7,0.7,0.000,312956.2,312956.2,13611,0,0,0,L,1122011218,0,120.88,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1451318440,84023.00
12/28/2015 11:00,2,0.141,ACTIVE,211.03,299.07,59.965,1451318403,"201051344001145","219011344069620",22.30,-4.00,0,298.17,301.47,3.2,1.2,0.000,316022.6,316022.6,13610,0,0,0,L,1122011218,0,121.10,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451318441,84024.00
12/28/2015 11:00,2,0.180,ALERT,210.80,297.87,59.970,1451318403,"201051344000651","219011344069620",18.37,-5.50,0,296.96,300.57,3.4,1.3,0.000,310167.9,310167.9,13589,0,0,0,L,1122011218,0,121.33,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1451318443,84025.00
12/28/2015 11:00,2,0.084,ACTIVE,210.57,335.74,59.970,1451318403,"274151322000088","219011344069620",27.29,-1.50,0,296.66,343.85,2.4,0.4,0.000,568237.3,568237.3,2784,0,0,0,L,1151911521,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451318444,84026.00
12/28/2015 11:00,2,0.008,ALERT,211.25,379.02,59.954,1451318403,"274151322000068","219011344069620",43.50,-3.00,0,296.06,414.49,0.0,0.0,0.000,476245.8,476245.8,2901,0,0,0,L,1151911521,0,121.10,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451318446,84027.00
12/28/2015 11:00,2,0.121,ALERT,210.35,299.07,59.949,1451318403,"201051344001135","219011344069620",19.04,-4.00,0,297.26,310.49,2.4,0.4,0.000,306714.7,306714.7,13574,0,0,0,L,1122011218,0,120.88,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1451318448,84028.00
12/28/2015 11:00,2,0.166,ACTIVE,211.03,300.87,59.965,1451318403,"201051344000594","219011344069620",20.81,-5.00,0,297.87,302.07,3.5,1.5,0.000,312726.8,312726.8,8928,0,0,0,L,1122011218,0,120.65,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451318449,84029.00
12/28/2015 11:00,2,0.145,ALERT,210.57,298.47,59.954,1451318403,"201051344001203","219011344069620",18.45,-5.00,0,297.26,302.68,2.7,0.7,0.000,313067.4,313067.4,13593,0,0,0,L,1122011218,0,121.55,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451318450,84030.00
12/28/2015 11:00,2,0.082,ACTIVE_NO_POWER,210.57,298.47,59.922,1451318403,"274151322000054","219011344069620",24.19,-2.50,0,296.66,300.57,2.0,0.0,0.000,580364.3,580364.3,2787,0,0,0,L,1151911521,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451318451,84031.00
12/28/2015 11:00,2,0.145,ACTIVE,211.70,299.97,59.965,1451318403,"201051344000867","219011344069620",21.25,-3.00,0,297.57,302.37,3.1,1.1,0.000,301786.3,301786.3,8921,0,0,0,L,1122011218,0,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451318452,84032.00
12/28/2015 11:00,2,0.207,ALERT,210.80,298.77,59.981,1451318403,"201051344001093","219011344069620",18.47,-3.00,0,296.96,308.99,3.9,1.8,0.000,311341.8,311341.8,13600,0,0,0,L,1122011218,0,120.88,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1451318454,84033.00
12/28/2015 11:00,2,0.104,ACTIVE,211.25,346.26,59.954,1451318403,"201051344000900","219011344069620",27.45,-3.50,0,297.57,346.86,2.9,0.9,0.000,314762.7,314762.7,8918,0,0,0,L,1122011218,0,120.88,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451318455,84034.00
12/28/2015 11:00,2,0.176,ACTIVE,211.70,299.67,60.007,1451318403,"201051344000648","219011344069620",20.87,-5.00,0,296.96,301.77,3.7,1.7,0.000,308640.6,308640.6,8921,0,0,0,L,1122011218,0,120.42,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451318456,84035.00
12/28/2015 11:00,2,0.166,ACTIVE,211.48,300.87,59.975,1451318403,"201051344000569","219011344069620",20.83,-3.50,0,298.77,302.68,3.5,1.5,0.000,316297.1,316297.1,8909,0,0,0,L,1122011218,0,120.42,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451318457,84036.00
12/28/2015 11:00,2,0.137,ALERT,211.25,300.27,59.970,1451318403,"201051344000983","219011344069620",19.32,-3.50,0,298.17,302.37,2.7,0.7,0.000,311526.4,311526.4,8921,0,0,0,L,1122011218,0,120.65,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1451318458,84037.00
12/28/2015 11:00,2,0.129,ALERT,211.48,300.27,59.986,1451318403,"201051344001158","219011344069620",18.25,-5.50,0,297.57,309.89,2.4,0.4,0.000,306978.3,306978.3,8943,0,0,0,L,1122011218,0,120.65,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451318460,84038.00
12/28/2015 11:00,2,0.199,ACTIVE,211.93,301.17,59.975,1451318403,"201051344000576","219011344069620",23.36,-3.50,0,298.47,301.77,4.8,2.7,0.000,309206.8,309206.8,8920,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451318461,84039.00
12/28/2015 11:00,2,0.088,ACTIVE_NO_POWER,210.57,296.96,59.970,1451318403,"274151322000087","219011344069620",22.48,-2.00,0,295.76,299.37,2.0,0.0,0.000,555841.0,555841.0,2796,0,0,0,L,1151911521,0,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451318462,84040.00
12/28/2015 11:15,2,0.168,ACTIVE,212.83,318.61,59.981,1451319303,"201051344000645","219011344069620",25.92,-2.50,0,298.77,337.84,4.4,2.3,0.000,309797.8,309797.8,8920,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319304,84041.00
12/28/2015 11:15,2,0.113,ALERT,211.93,337.54,59.938,1451319303,"274151322000085","219011344069620",30.06,-1.50,0,296.96,343.25,3.5,1.4,0.009,583116.8,583116.8,2790,0,0,0,L,1151911521,0,121.78,121.78,0002,-1,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319306,84042.00
12/28/2015 11:15,2,0.189,ACTIVE,212.83,301.17,59.954,1451319303,"201051344000633","219011344069620",21.87,-4.00,0,296.66,302.68,4.2,2.1,0.000,302658.1,302658.1,8942,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319307,84043.00
12/28/2015 11:15,2,0.209,ACTIVE,212.38,301.77,59.949,1451319303,"201051344000469","219011344069620",23.58,-5.00,0,297.57,302.98,5.0,2.9,0.000,303713.7,303713.7,8934,0,0,0,L,1122011218,0,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319308,84044.00
12/28/2015 11:15,2,0.164,ACTIVE,211.48,299.97,59.949,1451319303,"201051344000646","219011344069620",18.69,-4.00,0,296.06,302.98,3.1,1.1,0.000,308536.0,308536.0,13582,0,0,0,L,1122011218,0,121.78,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319309,84045.00
