ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2015 11:15,2,0.107,ACTIVE,211.48,300.27,59.917,1451319303,"274151322000052","219011344069620",23.42,-3.50,0,296.36,302.07,2.6,0.6,0.000,590687.7,590687.7,2797,0,0,0,L,1151911521,0,120.65,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319310,84046.00
12/28/2015 11:15,2,0.129,ALERT,211.70,300.57,59.954,1451319303,"201051344000585","219011344069620",19.10,-3.50,0,296.36,309.59,2.5,0.5,0.000,313141.3,313141.3,13581,0,0,0,L,1122011218,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1451319312,84047.00
12/28/2015 11:15,2,0.166,ACTIVE,211.70,300.27,59.949,1451319303,"201051344001230","219011344069620",21.79,-3.50,0,297.26,303.58,3.7,1.6,0.000,311646.9,311646.9,13618,0,0,0,L,1122011218,0,121.78,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319313,84048.00
12/28/2015 11:15,2,0.172,ACTIVE,212.16,301.17,59.944,1451319303,"201051344000582","219011344069620",21.49,-4.00,0,297.87,303.88,3.8,1.7,0.000,306483.6,306483.6,13579,0,0,0,L,1122011218,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319314,84049.00
12/28/2015 11:15,2,0.217,ALERT,211.25,335.44,59.944,1451319303,"201051344000955","219011344069620",26.66,-3.00,0,297.26,346.86,5.9,3.7,0.000,315471.2,315471.2,13567,0,0,0,L,1122011218,0,121.10,121.10,0002,-5,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319316,84050.00
12/28/2015 11:15,2,0.000,ALERT,211.70,298.77,59.954,1451319303,"274151322000094","219011344069620",43.00,-5.00,0,295.76,409.98,0.0,0.0,0.000,476320.3,476320.3,2900,0,0,0,L,1151911521,0,120.88,122.46,0002,-4,0,0,0,0,0,0,171,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1451319318,84051.00
12/28/2015 11:15,2,0.189,ACTIVE,212.16,302.37,59.991,1451319303,"201051344000579","219011344069620",22.58,-3.50,0,298.77,304.18,4.4,2.3,0.000,317257.4,317257.4,8930,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319319,84052.00
12/28/2015 11:15,2,0.172,ALERT,211.48,300.27,59.954,1451319303,"201051344000890","219011344069620",19.14,-3.50,0,297.26,310.49,3.3,1.3,0.000,313988.1,313988.1,13596,0,0,0,L,1122011218,0,121.55,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1451319320,84053.00
12/28/2015 11:15,2,0.197,ACTIVE,211.70,300.27,59.949,1451319303,"201051344000438","219011344069620",22.30,-4.00,0,296.66,302.98,4.5,2.4,0.000,315712.2,315712.2,13576,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319321,84054.00
12/28/2015 11:15,2,0.211,ALERT,211.93,299.67,59.949,1451319303,"201051344000417","219011344069620",14.67,-4.00,0,296.36,302.68,3.1,1.1,0.000,309906.4,309906.4,13602,0,0,0,L,1122011218,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451319323,84055.00
12/28/2015 11:15,2,0.076,ACTIVE_NO_POWER,211.93,300.27,59.949,1451319303,"274151322000083","219011344069620",23.26,-3.50,0,296.66,301.77,1.9,0.0,0.000,585101.8,585101.8,2811,0,0,0,L,1151911521,0,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319324,84056.00
12/28/2015 11:15,2,0.078,ACTIVE_NO_POWER,212.61,299.97,59.954,1451319303,"274151322000076","219011344069620",23.50,-3.50,0,296.06,302.07,1.8,0.0,0.000,621445.5,621445.5,2801,0,0,0,L,1151911521,0,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319325,84057.00
12/28/2015 11:15,2,0.164,ACTIVE,212.16,302.37,59.959,1451319303,"201051344000868","219011344069620",23.40,-3.50,0,299.67,304.78,3.9,1.9,0.000,301322.0,301322.0,8919,0,0,0,L,1122011218,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319326,84058.00
12/28/2015 11:15,2,0.068,ACTIVE_NO_POWER,211.93,300.87,59.954,1451319303,"274151322000095","219011344069620",23.34,-4.00,0,297.26,302.07,1.7,0.0,0.000,614357.4,614357.4,2811,0,0,0,L,1151911521,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319327,84059.00
12/28/2015 11:15,2,0.146,ACTIVE,211.93,301.17,59.965,1451319303,"201051344000988","219011344069620",22.38,-3.50,0,295.76,302.98,3.4,1.3,0.000,301626.4,301626.4,8925,0,0,0,L,1122011218,0,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319328,84060.00
12/28/2015 11:15,2,0.152,ACTIVE,211.25,299.37,59.954,1451319303,"201051344001025","219011344069620",21.91,-5.00,0,296.06,303.28,3.4,1.3,0.000,313693.6,313693.6,13581,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319329,84061.00
12/28/2015 11:15,2,0.182,ACTIVE,212.16,301.77,59.954,1451319303,"201051344000458","219011344069620",22.28,-2.00,0,298.47,304.18,4.1,2.1,0.000,311625.3,311625.3,8930,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319330,84062.00
12/28/2015 11:15,2,0.156,ACTIVE,212.83,301.47,59.996,1451319303,"201051344000853","219011344069620",21.33,-3.50,0,298.17,303.28,3.4,1.3,0.000,308463.9,308463.9,8940,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319331,84063.00
12/28/2015 11:15,2,0.170,ACTIVE,211.93,299.97,59.965,1451319303,"201051344000685","219011344069620",22.05,-3.50,0,296.66,302.98,3.8,1.8,0.000,315284.3,315284.3,13608,0,0,0,L,1122011218,0,122.23,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319331,84064.00
12/28/2015 11:15,2,0.148,ACTIVE,211.48,299.37,59.944,1451319303,"201051344000917","219011344069620",20.87,-2.50,0,295.46,302.37,3.2,1.1,0.000,312956.4,312956.4,13613,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319332,84065.00
12/28/2015 11:15,2,0.152,ALERT,211.93,322.81,59.928,1451319303,"201051344001145","219011344069620",25.58,-3.50,0,297.26,337.54,4.0,1.9,0.000,316023.0,316023.0,13611,0,0,0,L,1122011218,0,121.78,121.10,0002,-4,0,0,0,0,0,0,6,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319334,84066.00
12/28/2015 11:15,2,0.197,ACTIVE,211.70,299.37,59.959,1451319303,"201051344000651","219011344069620",21.35,-5.50,0,296.36,302.07,4.3,2.2,0.000,310168.3,310168.3,13591,0,0,0,L,1122011218,0,121.78,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319335,84067.00
12/28/2015 11:15,2,0.102,ALERT,211.48,338.14,59.944,1451319303,"274151322000088","219011344069620",29.80,-1.00,0,296.96,339.34,3.0,1.0,0.013,568237.5,568237.5,2785,0,0,0,L,1151911521,0,122.01,121.78,0002,-4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319337,84068.00
12/28/2015 11:15,2,0.133,ACTIVE,211.25,299.97,59.991,1451319303,"201051344001135","219011344069620",22.20,-3.50,0,296.96,302.98,3.0,1.0,0.000,306714.8,306714.8,13576,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319339,84069.00
12/28/2015 11:15,2,0.182,ACTIVE,211.93,302.37,59.970,1451319303,"201051344000594","219011344069620",23.26,-4.00,0,298.17,303.28,4.3,2.2,0.000,312727.3,312727.3,8929,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319340,84070.00
12/28/2015 11:15,2,0.156,ACTIVE,211.70,299.67,59.965,1451319303,"201051344001203","219011344069620",21.63,-4.00,0,296.36,304.18,3.5,1.4,0.000,313067.6,313067.6,13595,0,0,0,L,1122011218,0,122.01,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319341,84071.00
12/28/2015 11:15,2,0.096,ACTIVE,211.70,337.54,59.959,1451319303,"274151322000054","219011344069620",29.28,-1.00,0,297.26,346.26,2.9,0.8,0.004,580364.4,580364.4,2788,0,0,0,L,1151911521,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319342,84072.00
12/28/2015 11:15,2,0.156,ACTIVE,212.61,301.47,59.965,1451319303,"201051344000867","219011344069620",23.58,-3.00,0,297.87,303.58,3.8,1.7,0.000,301786.6,301786.6,8922,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319343,84073.00
12/28/2015 11:15,2,0.215,ACTIVE,211.70,299.97,59.965,1451319303,"201051344001093","219011344069620",21.53,-2.50,0,296.66,302.98,4.7,2.6,0.000,311342.3,311342.3,13602,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319344,84074.00
12/28/2015 11:15,2,0.133,ALERT,212.16,337.84,59.965,1451319303,"201051344000900","219011344069620",26.76,-2.50,0,297.87,346.56,3.6,1.6,0.009,314763.0,314763.0,8919,0,0,0,L,1122011218,0,121.55,121.55,0002,-5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319345,84075.00
12/28/2015 11:15,2,0.188,ACTIVE,212.61,301.17,59.933,1451319303,"201051344000648","219011344069620",23.26,-5.00,0,297.57,303.28,4.5,2.4,0.000,308641.1,308641.1,8922,0,0,0,L,1122011218,0,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319346,84076.00
12/28/2015 11:15,2,0.176,ACTIVE,212.38,302.37,59.975,1451319303,"201051344000569","219011344069620",23.24,-3.50,0,299.07,304.18,4.2,2.1,0.000,316297.6,316297.6,8910,0,0,0,L,1122011218,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319347,84077.00
12/28/2015 11:15,2,0.150,ACTIVE,212.16,301.77,59.965,1451319303,"201051344000983","219011344069620",22.74,-3.50,0,298.47,303.58,3.5,1.4,0.000,311526.7,311526.7,8923,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319348,84078.00
12/28/2015 11:15,2,0.141,ACTIVE,212.38,301.77,59.970,1451319303,"201051344001158","219011344069620",21.87,-5.00,0,297.87,302.98,3.1,1.1,0.000,306978.4,306978.4,8945,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319349,84079.00
12/28/2015 11:15,2,0.217,ACTIVE,213.06,339.04,59.959,1451319303,"201051344000576","219011344069620",27.06,-3.00,0,299.07,353.77,6.0,3.9,0.000,309207.6,309207.6,8921,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319350,84080.00
12/28/2015 11:15,2,0.104,ALERT,211.70,323.11,59.959,1451319303,"274151322000087","219011344069620",25.19,-1.50,0,295.76,336.94,2.7,0.7,0.000,555841.1,555841.1,2797,0,0,0,L,1151911521,0,121.33,122.01,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451319352,84081.00
12/28/2015 11:15,2,0.008,ALERT,212.16,298.77,59.959,1451319303,"274151322000068","219011344069620",43.99,-2.50,0,297.87,418.09,0.0,0.0,0.000,476245.8,476245.8,2904,0,0,0,L,1151911521,1,121.78,122.68,0002,-3,0,0,0,0,0,0,249,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1451319354,84082.00
12/28/2015 11:30,2,0.209,ALERT,212.83,339.04,59.996,1451320203,"201051344000645","219011344069620",24.79,-2.00,0,299.37,355.88,5.2,3.1,0.000,309798.5,309798.5,8921,0,0,0,L,1122011218,0,121.78,122.01,0002,-5,0,0,0,0,0,0,7,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320205,84083.00
12/28/2015 11:30,2,0.133,ACTIVE,211.70,336.94,59.986,1451320203,"274151322000085","219011344069620",30.55,-1.00,0,325.82,350.77,4.2,2.1,0.009,583117.2,583117.2,2792,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320206,84084.00
12/28/2015 11:30,2,0.189,ALERT,213.06,321.31,60.002,1451320203,"201051344000633","219011344069620",25.72,-3.50,0,297.87,350.17,5.0,2.9,0.000,302658.7,302658.7,8943,0,0,0,L,1122011218,0,122.01,122.01,0002,-3,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320208,84085.00
12/28/2015 11:30,2,0.215,ACTIVE,212.38,338.74,59.986,1451320203,"201051344000469","219011344069620",27.31,-3.50,0,299.07,348.96,6.0,3.9,0.004,303714.5,303714.5,8935,0,0,0,L,1122011218,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320209,84086.00
12/28/2015 11:30,2,0.184,ACTIVE,211.70,300.87,59.975,1451320203,"201051344000646","219011344069620",19.52,-4.00,0,297.87,302.07,3.6,1.6,0.000,308536.4,308536.4,13583,0,0,0,L,1122011218,0,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320210,84087.00
12/28/2015 11:30,2,0.115,ACTIVE,211.70,336.64,59.991,1451320203,"274151322000052","219011344069620",28.39,-2.00,0,297.57,347.16,3.4,1.3,0.000,590688.0,590688.0,2798,0,0,0,L,1151911521,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320211,84088.00
12/28/2015 11:30,2,0.141,ACTIVE,211.70,300.87,59.996,1451320203,"201051344000585","219011344069620",21.59,-3.00,0,297.87,302.37,3.1,1.1,0.000,313141.5,313141.5,13583,0,0,0,L,1122011218,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320212,84089.00
12/28/2015 11:30,2,0.176,ALERT,211.93,328.82,59.986,1451320203,"201051344001230","219011344069620",24.93,-2.50,0,299.07,348.06,4.5,2.4,0.000,311647.4,311647.4,13619,0,0,0,L,1122011218,0,121.78,121.10,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320214,84090.00
12/28/2015 11:30,2,0.188,ALERT,212.16,301.17,60.023,1451320203,"201051344000582","219011344069620",22.66,-3.50,0,299.37,336.64,4.3,2.2,0.000,306484.1,306484.1,13580,0,0,0,L,1122011218,0,121.55,121.55,0002,-5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320216,84091.00
12/28/2015 11:30,2,0.256,ACTIVE,211.48,336.34,60.023,1451320203,"201051344000955","219011344069620",25.56,-2.50,0,298.17,343.25,6.7,4.5,0.009,315472.3,315472.3,13569,0,0,0,L,1122011218,0,121.10,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320216,84092.00
12/28/2015 11:30,2,0.037,ALERT,211.70,328.82,60.012,1451320203,"274151322000094","219011344069620",22.24,-4.00,0,296.66,419.00,0.8,0.0,0.000,476320.3,476320.3,2902,0,0,0,L,1151911521,0,121.10,122.23,0002,-4,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320218,84093.00
12/28/2015 11:30,2,0.203,ACTIVE,212.38,316.20,59.991,1451320203,"201051344000579","219011344069620",24.93,-3.00,0,300.27,353.47,5.2,3.0,0.000,317258.1,317258.1,8931,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320219,84094.00
12/28/2015 11:30,2,0.182,ACTIVE,211.48,300.57,60.023,1451320203,"201051344000890","219011344069620",21.71,-3.00,0,298.77,303.88,4.0,2.0,0.000,313988.5,313988.5,13598,0,0,0,L,1122011218,0,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320220,84095.00
12/28/2015 11:30,2,0.207,ALERT,211.70,300.27,59.981,1451320203,"201051344000438","219011344069620",23.84,-3.50,0,298.47,342.65,5.0,2.9,0.000,315712.9,315712.9,13577,0,0,0,L,1122011218,0,121.55,121.10,0002,-4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320222,84096.00
12/28/2015 11:30,2,0.219,ALERT,211.70,299.67,60.012,1451320203,"201051344000417","219011344069620",19.06,-3.50,0,297.57,302.07,4.2,2.2,0.000,309906.9,309906.9,13604,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1451320224,84097.00
12/28/2015 11:30,2,0.088,ACTIVE,211.93,318.61,59.996,1451320203,"274151322000083","219011344069620",25.49,-2.00,0,297.87,347.16,2.3,0.3,0.000,585101.8,585101.8,2812,0,0,0,L,1151911521,0,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320224,84098.00
12/28/2015 11:30,2,0.090,ACTIVE,212.16,312.29,59.991,1451320203,"274151322000076","219011344069620",25.52,-2.00,0,297.26,350.47,2.3,0.3,0.000,621445.6,621445.6,2802,0,0,0,L,1151911521,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320225,84099.00
12/28/2015 11:30,2,0.178,ACTIVE,212.38,338.14,59.970,1451320203,"201051344000868","219011344069620",26.94,-3.00,0,300.57,354.97,4.9,2.8,0.004,301322.6,301322.6,8920,0,0,0,L,1122011218,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320226,84100.00
12/28/2015 11:30,2,0.080,ACTIVE,211.93,315.30,59.975,1451320203,"274151322000095","219011344069620",25.43,-3.00,0,298.47,349.86,2.1,0.1,0.000,614357.4,614357.4,2812,0,0,0,L,1151911521,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320227,84101.00
12/28/2015 11:30,2,0.156,ALERT,211.93,305.68,59.996,1451320203,"201051344000988","219011344069620",24.07,-3.00,0,297.57,351.37,3.8,1.8,0.000,301626.8,301626.8,8926,0,0,0,L,1122011218,0,120.88,121.78,0002,-5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320229,84102.00
12/28/2015 11:30,2,0.162,ALERT,211.48,299.97,60.002,1451320203,"201051344001025","219011344069620",23.56,-4.00,0,297.87,336.94,3.9,1.8,0.000,313694.1,313694.1,13582,0,0,0,L,1122011218,0,121.10,121.33,0002,-5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320231,84103.00
12/28/2015 11:30,2,0.193,ALERT,211.93,302.37,59.986,1451320203,"201051344000458","219011344069620",23.82,-1.50,0,299.67,348.36,4.7,2.6,0.000,311626.0,311626.0,8931,0,0,0,L,1122011218,0,121.33,121.78,0002,-4,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320233,84104.00
12/28/2015 11:30,2,0.168,ALERT,212.83,302.07,59.986,1451320203,"201051344000853","219011344069620",22.74,-3.00,0,299.67,345.66,3.9,1.8,0.000,308464.3,308464.3,8941,0,0,0,L,1122011218,0,121.78,122.01,0002,-3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320235,84105.00
12/28/2015 11:30,2,0.182,ALERT,211.93,300.27,59.975,1451320203,"201051344000685","219011344069620",23.50,-3.00,0,298.47,346.26,4.3,2.3,0.000,315284.9,315284.9,13609,0,0,0,L,1122011218,0,122.23,121.10,0002,-5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320236,84106.00
12/28/2015 11:30,2,0.189,ACTIVE,211.93,299.97,60.023,1451320203,"201051344000917","219011344069620",19.76,-2.00,0,296.96,301.77,3.8,1.7,0.000,312956.8,312956.8,13614,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320237,84107.00
12/28/2015 11:30,2,0.191,ALERT,212.16,336.94,59.975,1451320203,"201051344001145","219011344069620",23.54,-2.50,0,298.17,352.87,4.6,2.5,0.000,316023.6,316023.6,13613,0,0,0,L,1122011218,0,121.55,121.33,0002,-3,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320239,84108.00
12/28/2015 11:30,2,0.207,ACTIVE,211.70,299.97,59.928,1451320203,"201051344000651","219011344069620",23.20,-5.00,0,297.87,311.69,4.9,2.8,0.000,310169.0,310169.0,13592,0,0,0,L,1122011218,0,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320240,84109.00
12/28/2015 11:30,2,0.121,ACTIVE,211.25,336.64,59.970,1451320203,"274151322000088","219011344069620",30.18,0.00,0,329.13,344.76,3.7,1.7,0.004,568237.9,568237.9,2787,0,0,0,L,1151911521,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320241,84110.00
12/28/2015 11:30,2,0.008,ALERT,212.16,391.34,59.986,1451320203,"274151322000068","219011344069620",44.27,-1.50,0,296.66,425.31,0.0,0.0,0.000,476245.8,476245.8,2906,0,0,0,L,1151911521,0,122.01,122.46,0002,-2,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320243,84111.00
12/28/2015 11:30,2,0.146,ALERT,211.25,300.57,59.975,1451320203,"201051344001135","219011344069620",23.64,-3.00,0,298.47,348.06,3.5,1.5,0.000,306715.2,306715.2,13577,0,0,0,L,1122011218,0,121.10,121.10,0002,-4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320244,84112.00
12/28/2015 11:30,2,0.189,ACTIVE,211.70,337.54,59.996,1451320203,"201051344000594","219011344069620",26.86,-3.50,0,299.67,351.97,5.2,3.1,0.000,312728.0,312728.0,8930,0,0,0,L,1122011218,0,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320245,84113.00
12/28/2015 11:30,2,0.166,ALERT,211.48,299.67,59.970,1451320203,"201051344001203","219011344069620",23.04,-3.50,0,298.47,344.15,3.9,1.8,0.000,313068.1,313068.1,13596,0,0,0,L,1122011218,0,121.78,121.10,0002,-5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320247,84114.00
12/28/2015 11:30,2,0.111,ACTIVE,211.48,336.04,59.975,1451320203,"274151322000054","219011344069620",29.82,0.00,0,314.40,352.87,3.4,1.4,0.013,580364.7,580364.7,2789,0,0,0,L,1151911521,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320248,84115.00
12/28/2015 11:30,2,0.170,ACTIVE,212.61,333.03,59.981,1451320203,"201051344000867","219011344069620",26.80,-2.00,0,299.37,348.96,4.6,2.5,0.000,301787.2,301787.2,8923,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320249,84116.00
12/28/2015 11:30,2,0.225,ALERT,211.93,300.57,59.970,1451320203,"201051344001093","219011344069620",22.88,-2.00,0,298.47,336.64,5.2,3.1,0.000,311343.1,311343.1,13603,0,0,0,L,1122011218,0,121.33,121.33,0002,-3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320251,84117.00
12/28/2015 11:30,2,0.143,ACTIVE,212.16,338.44,59.996,1451320203,"201051344000900","219011344069620",29.20,-2.50,0,299.07,341.45,4.2,2.2,0.013,314763.5,314763.5,8921,0,0,0,L,1122011218,0,121.55,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320252,84118.00
12/28/2015 11:30,2,0.201,ACTIVE,212.38,331.83,59.991,1451320203,"201051344000648","219011344069620",26.46,-3.50,0,299.37,351.37,5.4,3.3,0.000,308641.9,308641.9,8923,0,0,0,L,1122011218,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320253,84119.00
12/28/2015 11:30,2,0.188,ACTIVE,212.38,330.93,59.975,1451320203,"201051344000569","219011344069620",26.20,-2.50,0,300.87,355.28,5.0,2.9,0.000,316298.2,316298.2,8911,0,0,0,L,1122011218,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320254,84120.00
12/28/2015 11:30,2,0.162,ALERT,212.16,302.37,59.975,1451320203,"201051344000983","219011344069620",23.66,-2.50,0,299.97,346.56,3.9,1.9,0.000,311527.2,311527.2,8924,0,0,0,L,1122011218,0,121.33,121.33,0002,-3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320256,84121.00
12/28/2015 11:30,2,0.150,ALERT,212.38,302.07,59.954,1451320203,"201051344001158","219011344069620",23.26,-4.00,0,299.67,339.34,3.5,1.5,0.000,306978.8,306978.8,8946,0,0,0,L,1122011218,0,121.10,121.55,0002,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320258,84122.00
12/28/2015 11:30,2,0.229,ALERT,212.83,339.04,59.970,1451320203,"201051344000576","219011344069620",28.15,-2.50,0,299.67,342.05,6.6,4.4,0.009,309208.7,309208.7,8922,0,0,0,L,1122011218,0,121.55,121.55,0002,-6,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320259,84123.00
12/28/2015 11:30,2,0.111,ACTIVE,211.70,336.94,59.965,1451320203,"274151322000087","219011344069620",28.67,-0.50,0,296.96,350.17,3.2,1.2,0.000,555841.4,555841.4,2799,0,0,0,L,1151911521,0,121.55,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451320260,84124.00
12/28/2015 11:45,2,0.174,ALERT,212.83,324.02,59.965,1451321103,"201051344000645","219011344069620",25.84,-1.50,0,299.97,345.96,4.6,2.5,0.000,309799.2,309799.2,8923,0,0,0,L,1122011218,0,121.78,122.01,0002,-4,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321105,84125.00
12/28/2015 11:45,2,0.117,ACTIVE,211.70,336.94,59.959,1451321103,"274151322000085","219011344069620",30.16,0.00,0,334.54,340.25,3.6,1.5,0.009,583117.7,583117.7,2793,0,0,0,L,1151911521,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321106,84126.00
12/28/2015 11:45,2,0.184,ALERT,212.83,301.77,59.965,1451321103,"201051344000633","219011344069620",22.96,-3.00,0,298.47,342.05,4.3,2.2,0.000,302659.3,302659.3,8945,0,0,0,L,1122011218,0,121.78,122.01,0002,-3,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321108,84127.00
12/28/2015 11:45,2,0.211,ALERT,212.16,302.07,59.959,1451321103,"201051344000469","219011344069620",23.87,-3.50,0,299.37,358.28,5.1,3.0,0.000,303715.4,303715.4,8936,0,0,0,L,1122011218,0,120.88,122.01,0002,-5,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321110,84128.00
12/28/2015 11:45,2,0.176,ACTIVE,211.25,299.97,59.959,1451321103,"201051344000646","219011344069620",18.21,-3.50,0,298.47,302.07,3.3,1.2,0.000,308536.7,308536.7,13584,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321111,84129.00
12/28/2015 11:45,2,0.109,ALERT,211.25,300.57,59.954,1451321103,"274151322000052","219011344069620",23.56,-2.00,0,297.87,349.86,2.7,0.6,0.000,590688.2,590688.2,2799,0,0,0,L,1151911521,0,120.65,122.01,0002,-2,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321113,84130.00
12/28/2015 11:45,2,0.135,ACTIVE,211.70,300.57,59.965,1451321103,"201051344000585","219011344069620",19.70,-3.00,0,298.47,302.37,2.7,0.7,0.000,313141.7,313141.7,13584,0,0,0,L,1122011218,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321114,84131.00
12/28/2015 11:45,2,0.168,ALERT,211.70,300.57,59.954,1451321103,"201051344001230","219011344069620",22.05,-3.00,0,298.47,345.66,3.8,1.7,0.000,311647.9,311647.9,13621,0,0,0,L,1122011218,0,121.55,121.10,0002,-5,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321115,84132.00
12/28/2015 11:45,2,0.205,ACTIVE,212.16,301.17,59.959,1451321103,"201051344000582","219011344069620",18.89,-3.50,0,299.67,302.98,4.0,1.9,0.000,306484.6,306484.6,13582,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321116,84133.00
12/28/2015 11:45,2,0.248,ALERT,211.25,335.74,59.959,1451321103,"201051344000955","219011344069620",24.23,-2.00,0,298.17,338.74,6.1,4.0,0.004,315473.4,315473.4,13570,0,0,0,L,1122011218,0,120.88,121.10,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321118,84134.00
12/28/2015 11:45,2,0.000,ALERT,211.48,299.07,59.933,1451321103,"274151322000094","219011344069620",42.94,-3.50,0,296.66,414.49,0.0,0.0,0.000,476320.3,476320.3,2904,0,0,0,L,1151911521,0,120.88,122.23,0002,-4,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321120,84135.00
12/28/2015 11:45,2,0.199,ALERT,212.16,302.37,59.959,1451321103,"201051344000579","219011344069620",21.91,-3.00,0,300.27,337.84,4.5,2.4,0.000,317258.8,317258.8,8932,0,0,0,L,1122011218,0,121.10,121.33,0002,-6,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321122,84136.00
12/28/2015 11:45,2,0.174,ACTIVE,211.48,300.27,59.959,1451321103,"201051344000890","219011344069620",19.84,-2.50,0,299.07,303.28,3.5,1.5,0.000,313989.0,313989.0,13599,0,0,0,L,1122011218,0,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321123,84137.00
12/28/2015 11:45,2,0.195,ALERT,211.70,300.27,59.959,1451321103,"201051344000438","219011344069620",22.68,-3.50,0,298.77,338.14,4.5,2.4,0.000,315713.6,315713.6,13579,0,0,0,L,1122011218,0,121.55,121.33,0002,-4,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321124,84138.00
12/28/2015 11:45,2,0.209,ACTIVE,211.70,299.37,59.965,1451321103,"201051344000417","219011344069620",15.94,-3.00,0,297.87,301.47,3.4,1.3,0.000,309907.3,309907.3,13606,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321125,84139.00
12/28/2015 11:45,2,0.078,ALERT,211.70,300.57,59.954,1451321103,"274151322000083","219011344069620",23.60,-2.00,0,298.17,345.06,1.9,0.0,0.000,585101.9,585101.9,2813,0,0,0,L,1151911521,0,121.33,122.23,0002,-5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321127,84140.00
12/28/2015 11:45,2,0.078,ALERT,211.93,299.97,59.917,1451321103,"274151322000076","219011344069620",23.76,-2.00,0,297.87,346.26,1.9,0.0,0.000,621445.6,621445.6,2803,0,0,0,L,1151911521,0,121.55,122.46,0002,-2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321129,84141.00
12/28/2015 11:45,2,0.166,ALERT,212.16,321.01,59.965,1451321103,"201051344000868","219011344069620",24.83,-2.50,0,300.57,357.68,4.2,2.1,0.000,301323.2,301323.2,8921,0,0,0,L,1122011218,0,121.33,122.01,0002,-5,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321131,84142.00
12/28/2015 11:45,2,0.070,ALERT,211.48,301.17,59.954,1451321103,"274151322000095","219011344069620",23.56,-3.00,0,298.77,338.74,1.7,0.0,0.000,614357.4,614357.4,2813,0,0,0,L,1151911521,0,121.78,121.78,0002,-3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321133,84143.00
12/28/2015 11:45,2,0.146,ALERT,211.93,301.77,59.944,1451321103,"201051344000988","219011344069620",22.72,-2.50,0,297.57,337.54,3.4,1.3,0.000,301627.2,301627.2,8928,0,0,0,L,1122011218,0,120.88,121.78,0002,-5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321135,84144.00
12/28/2015 11:45,2,0.152,ALERT,211.48,299.67,59.970,1451321103,"201051344001025","219011344069620",22.30,-3.50,0,298.17,336.64,3.5,1.4,0.000,313694.5,313694.5,13584,0,0,0,L,1122011218,0,121.10,121.33,0002,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321136,84145.00
12/28/2015 11:45,2,0.182,ALERT,211.93,301.77,59.965,1451321103,"201051344000458","219011344069620",22.60,-1.00,0,300.27,337.84,4.2,2.1,0.000,311626.6,311626.6,8933,0,0,0,L,1122011218,0,121.10,121.55,0002,-4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321138,84146.00
12/28/2015 11:45,2,0.164,ACTIVE,212.38,301.47,59.986,1451321103,"201051344000853","219011344069620",20.85,-3.00,0,299.97,318.91,3.5,1.4,0.000,308464.7,308464.7,8943,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321139,84147.00
12/28/2015 11:45,2,0.193,ACTIVE,211.93,299.97,59.959,1451321103,"201051344000685","219011344069620",19.66,-2.50,0,298.77,302.07,3.9,1.8,0.000,315285.4,315285.4,13611,0,0,0,L,1122011218,0,122.23,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321140,84148.00
12/28/2015 11:45,2,0.182,ACTIVE,211.93,299.97,59.991,1451321103,"201051344000917","219011344069620",19.02,-1.50,0,296.96,301.77,3.5,1.5,0.000,312957.2,312957.2,13615,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321141,84149.00
12/28/2015 11:45,2,0.197,ACTIVE,211.70,299.37,59.975,1451321103,"201051344000651","219011344069620",21.77,-4.00,0,298.17,301.77,4.4,2.3,0.000,310169.6,310169.6,13593,0,0,0,L,1122011218,0,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321143,84150.00
12/28/2015 11:45,2,0.107,ACTIVE,211.03,336.94,59.949,1451321103,"274151322000088","219011344069620",29.86,0.50,0,333.03,339.95,3.2,1.2,0.009,568238.2,568238.2,2788,0,0,0,L,1151911521,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321143,84151.00
12/28/2015 11:45,2,0.006,ALERT,212.16,382.03,59.959,1451321103,"274151322000068","219011344069620",43.93,-2.50,0,296.66,425.01,0.0,0.0,0.000,476245.8,476245.8,2908,0,0,0,L,1151911521,0,122.01,122.23,0002,-2,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321145,84152.00
12/28/2015 11:45,2,0.137,ALERT,211.48,300.27,59.959,1451321103,"201051344001135","219011344069620",22.56,-3.00,0,299.07,335.74,3.1,1.1,0.000,306715.5,306715.5,13579,0,0,0,L,1122011218,0,121.33,121.33,0002,-4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321147,84153.00
12/28/2015 11:45,2,0.182,ALERT,211.48,302.07,59.996,1451321103,"201051344000594","219011344069620",23.54,-3.00,0,299.67,354.37,4.3,2.3,0.000,312728.6,312728.6,8931,0,0,0,L,1122011218,0,120.88,121.33,0002,-5,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321149,84154.00
12/28/2015 11:45,2,0.188,ACTIVE,211.70,299.97,59.991,1451321103,"201051344001203","219011344069620",18.83,-3.00,0,298.47,309.29,3.6,1.5,0.000,313068.5,313068.5,13598,0,0,0,L,1122011218,0,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321150,84155.00
12/28/2015 11:45,2,0.100,ACTIVE,211.03,336.94,59.954,1451321103,"274151322000054","219011344069620",29.32,0.50,0,330.63,343.25,3.0,1.0,0.009,580365.0,580365.0,2790,0,0,0,L,1151911521,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321151,84156.00
12/28/2015 11:45,2,0.158,ALERT,212.38,301.17,59.959,1451321103,"201051344000867","219011344069620",23.82,-1.50,0,299.37,350.47,3.9,1.8,0.000,301787.7,301787.7,8924,0,0,0,L,1122011218,0,121.55,121.55,0002,-4,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321152,84157.00
12/28/2015 11:45,2,0.217,ALERT,211.70,300.27,59.907,1451321103,"201051344001093","219011344069620",21.83,-1.50,0,298.47,336.94,4.8,2.7,0.000,311343.8,311343.8,13605,0,0,0,L,1122011218,0,121.33,121.33,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321154,84158.00
12/28/2015 11:45,2,0.137,ACTIVE,212.16,338.14,59.970,1451321103,"201051344000900","219011344069620",26.50,-2.00,0,313.20,357.68,3.7,1.6,0.004,314764.0,314764.0,8922,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321155,84159.00
12/28/2015 11:45,2,0.191,ALERT,212.16,301.17,59.938,1451321103,"201051344000648","219011344069620",23.36,-3.50,0,299.37,351.07,4.6,2.5,0.000,308642.6,308642.6,8924,0,0,0,L,1122011218,0,120.88,121.78,0002,-5,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321157,84160.00
12/28/2015 11:45,2,0.178,ALERT,212.38,302.68,59.965,1451321103,"201051344000569","219011344069620",23.50,-2.50,0,300.57,347.16,4.2,2.2,0.000,316298.8,316298.8,8912,0,0,0,L,1122011218,0,120.88,122.01,0002,-4,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321159,84161.00
12/28/2015 11:45,2,0.150,ALERT,211.93,301.77,59.954,1451321103,"201051344000983","219011344069620",23.00,-2.50,0,300.27,337.84,3.5,1.5,0.000,311527.6,311527.6,8926,0,0,0,L,1122011218,0,121.10,121.33,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321161,84162.00
12/28/2015 11:45,2,0.154,ACTIVE,212.16,301.77,59.954,1451321103,"201051344001158","219011344069620",20.63,-3.50,0,299.37,330.93,3.2,1.2,0.000,306979.2,306979.2,8948,0,0,0,L,1122011218,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321162,84163.00
12/28/2015 11:45,2,0.217,ACTIVE,212.61,339.04,59.954,1451321103,"201051344000576","219011344069620",27.47,-2.00,0,299.97,341.45,6.0,3.9,0.009,309209.7,309209.7,8924,0,0,0,L,1122011218,0,121.55,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321163,84164.00
12/28/2015 11:45,2,0.104,ALERT,211.48,338.14,59.944,1451321103,"274151322000087","219011344069620",28.13,0.50,0,297.57,350.47,2.9,0.9,0.000,555841.6,555841.6,2800,0,0,0,L,1151911521,0,121.55,121.78,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321165,84165.00
12/28/2015 11:45,2,0.156,ALERT,212.16,326.72,59.959,1451321103,"201051344001145","219011344069620",25.78,-2.50,0,298.17,337.54,4.1,2.0,0.000,316024.1,316024.1,13616,0,0,0,L,1122011218,1,121.78,121.10,0002,-3,0,0,0,0,0,0,6,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451321167,84166.00
12/28/2015 12:00,2,0.164,ALERT,213.74,320.11,59.949,1451322003,"201051344000645","219011344069620",26.02,-1.00,0,299.67,367.00,4.3,2.3,0.000,309799.9,309799.9,8925,0,0,0,L,1122011218,0,122.23,122.46,0002,-4,0,0,0,0,0,0,9,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322005,84167.00
12/28/2015 12:00,2,0.115,ACTIVE,212.61,338.44,59.944,1451322003,"274151322000085","219011344069620",30.26,0.00,0,330.03,345.06,3.5,1.4,0.004,583118.1,583118.1,2794,0,0,0,L,1151911521,0,122.46,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322006,84168.00
12/28/2015 12:00,2,0.174,ALERT,213.74,303.28,59.949,1451322003,"201051344000633","219011344069620",23.30,-2.50,0,298.17,348.66,4.2,2.1,0.000,302659.9,302659.9,8947,0,0,0,L,1122011218,0,122.23,122.46,0002,-3,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322008,84169.00
12/28/2015 12:00,2,0.209,ALERT,213.29,303.88,59.944,1451322003,"201051344000469","219011344069620",23.78,-3.00,0,299.07,357.98,5.0,2.9,0.000,303716.2,303716.2,8938,0,0,0,L,1122011218,0,121.33,122.68,0002,-5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322010,84170.00
12/28/2015 12:00,2,0.162,ACTIVE,212.16,301.47,59.954,1451322003,"201051344000646","219011344069620",18.81,-3.00,0,297.87,302.68,3.1,1.1,0.000,308537.0,308537.0,13585,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322011,84171.00
12/28/2015 12:00,2,0.107,ALERT,211.93,301.17,59.949,1451322003,"274151322000052","219011344069620",23.46,-1.50,0,297.57,353.17,2.5,0.5,0.000,590688.4,590688.4,2801,0,0,0,L,1151911521,0,121.33,122.46,0002,-1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322013,84172.00
12/28/2015 12:00,2,0.133,ACTIVE,212.61,302.37,59.944,1451322003,"201051344000585","219011344069620",19.30,-2.00,0,297.87,303.28,2.6,0.6,0.000,313141.9,313141.9,13585,0,0,0,L,1122011218,0,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322014,84173.00
12/28/2015 12:00,2,0.166,ALERT,212.61,302.37,59.996,1451322003,"201051344001230","219011344069620",21.93,-2.50,0,298.47,348.96,3.7,1.6,0.000,311648.4,311648.4,13623,0,0,0,L,1122011218,0,122.23,121.55,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322016,84174.00
12/28/2015 12:00,2,0.201,ACTIVE,213.06,303.28,59.949,1451322003,"201051344000582","219011344069620",18.79,-3.00,0,299.07,303.88,3.8,1.7,0.000,306485.1,306485.1,13583,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322017,84175.00
12/28/2015 12:00,2,0.234,ACTIVE,212.38,342.05,59.965,1451322003,"201051344000955","219011344069620",24.87,-1.50,0,298.17,346.86,6.0,3.8,0.000,315474.4,315474.4,13572,0,0,0,L,1122011218,0,121.55,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322018,84176.00
12/28/2015 12:00,2,0.000,ALERT,212.38,301.17,59.954,1451322003,"274151322000094","219011344069620",42.80,-3.50,0,296.96,413.89,0.0,0.0,0.000,476320.3,476320.3,2906,0,0,0,L,1151911521,0,121.55,122.91,0002,-4,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322020,84177.00
12/28/2015 12:00,2,0.191,ALERT,212.83,304.48,59.954,1451322003,"201051344000579","219011344069620",22.74,-2.50,0,300.57,354.07,4.5,2.4,0.000,317259.5,317259.5,8934,0,0,0,L,1122011218,0,121.55,121.78,0002,-6,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322022,84178.00
12/28/2015 12:00,2,0.193,ALERT,212.61,302.07,59.959,1451322003,"201051344000438","219011344069620",22.52,-3.00,0,298.47,341.45,4.4,2.3,0.000,315714.2,315714.2,13581,0,0,0,L,1122011218,0,122.23,121.78,0002,-3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322025,84179.00
12/28/2015 12:00,2,0.207,ACTIVE,212.61,301.47,59.959,1451322003,"201051344000417","219011344069620",14.99,-3.00,0,297.57,302.37,3.1,1.1,0.000,309907.7,309907.7,13607,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322026,84180.00
12/28/2015 12:00,2,0.076,ALERT,212.16,301.77,59.959,1451322003,"274151322000083","219011344069620",23.56,-2.00,0,298.17,344.76,1.9,0.0,0.000,585101.9,585101.9,2815,0,0,0,L,1151911521,0,121.78,122.68,0002,-5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322027,84181.00
12/28/2015 12:00,2,0.076,ALERT,212.83,301.17,59.959,1451322003,"274151322000076","219011344069620",23.52,-2.00,0,297.87,349.56,1.8,0.0,0.000,621445.6,621445.6,2805,0,0,0,L,1151911521,0,121.78,122.91,0002,-1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322029,84182.00
12/28/2015 12:00,2,0.162,ALERT,213.06,305.08,59.970,1451322003,"201051344000868","219011344069620",23.58,-2.50,0,299.97,360.69,3.9,1.9,0.000,301323.8,301323.8,8923,0,0,0,L,1122011218,0,121.55,122.46,0002,-5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322031,84183.00
12/28/2015 12:00,2,0.068,ALERT,212.38,302.37,59.959,1451322003,"274151322000095","219011344069620",23.70,-2.50,0,298.77,348.36,1.7,0.0,0.000,614357.4,614357.4,2815,0,0,0,L,1151911521,0,122.01,122.46,0002,-2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322033,84184.00
12/28/2015 12:00,2,0.145,ALERT,212.83,303.58,59.965,1451322003,"201051344000988","219011344069620",22.52,-2.50,0,297.26,341.75,3.3,1.3,0.000,301627.6,301627.6,8930,0,0,0,L,1122011218,0,121.55,122.23,0002,-5,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322035,84185.00
12/28/2015 12:00,2,0.150,ALERT,212.38,301.17,59.944,1451322003,"201051344001025","219011344069620",22.07,-3.00,0,297.57,336.94,3.4,1.3,0.000,313694.9,313694.9,13586,0,0,0,L,1122011218,0,121.55,121.78,0002,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322036,84186.00
12/28/2015 12:00,2,0.176,ALERT,212.83,303.88,59.954,1451322003,"201051344000458","219011344069620",22.42,-1.00,0,299.97,345.96,4.0,2.0,0.000,311627.1,311627.1,8935,0,0,0,L,1122011218,0,121.78,122.01,0002,-4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322038,84187.00
12/28/2015 12:00,2,0.154,ALERT,213.51,303.28,59.970,1451322003,"201051344000853","219011344069620",21.45,-2.50,0,299.67,338.74,3.4,1.4,0.000,308465.1,308465.1,8944,0,0,0,L,1122011218,0,122.23,122.46,0002,-2,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322040,84188.00
12/28/2015 12:00,2,0.201,ACTIVE,212.83,301.77,59.965,1451322003,"201051344000685","219011344069620",18.31,-2.50,0,298.17,302.98,3.8,1.7,0.000,315285.8,315285.8,13612,0,0,0,L,1122011218,0,122.68,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322041,84189.00
