ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2015 12:00,2,0.172,ACTIVE,212.83,301.47,59.970,1451322003,"201051344000917","219011344069620",19.06,-1.50,0,296.66,302.68,3.3,1.3,0.000,312957.6,312957.6,13616,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322042,84190.00
12/28/2015 12:00,2,0.152,ALERT,213.06,323.72,59.954,1451322003,"201051344001145","219011344069620",25.64,-2.00,0,298.47,355.88,4.0,1.9,0.000,316024.6,316024.6,13618,0,0,0,L,1122011218,0,122.23,121.78,0002,-2,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322044,84191.00
12/28/2015 12:00,2,0.197,ACTIVE,212.38,300.87,59.954,1451322003,"201051344000651","219011344069620",21.21,-3.50,0,297.57,302.68,4.3,2.2,0.000,310170.2,310170.2,13594,0,0,0,L,1122011218,0,122.23,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322045,84192.00
12/28/2015 12:00,2,0.102,ACTIVE,212.38,339.95,59.991,1451322003,"274151322000088","219011344069620",29.96,0.50,0,333.33,340.85,3.1,1.1,0.000,568238.6,568238.6,2789,0,0,0,L,1151911521,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322046,84193.00
12/28/2015 12:00,2,0.043,ALERT,213.29,337.84,59.954,1451322003,"274151322000068","219011344069620",18.13,-1.50,0,296.66,425.31,0.8,0.0,0.004,476245.8,476245.8,2910,0,0,0,L,1151911521,0,122.23,122.91,0002,-2,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322047,84194.00
12/28/2015 12:00,2,0.137,ALERT,212.16,301.77,59.965,1451322003,"201051344001135","219011344069620",22.30,-2.50,0,298.47,346.26,3.1,1.1,0.000,306715.8,306715.8,13581,0,0,0,L,1122011218,0,121.78,121.55,0002,-3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322049,84195.00
12/28/2015 12:00,2,0.178,ALERT,212.83,304.78,59.944,1451322003,"201051344000594","219011344069620",23.40,-3.00,0,299.37,357.68,4.2,2.2,0.000,312729.3,312729.3,8933,0,0,0,L,1122011218,0,121.78,121.78,0002,-5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322051,84196.00
12/28/2015 12:00,2,0.174,ACTIVE,212.38,301.47,59.991,1451322003,"201051344001203","219011344069620",19.98,-2.50,0,298.17,308.69,3.5,1.5,0.000,313068.9,313068.9,13599,0,0,0,L,1122011218,0,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322052,84197.00
12/28/2015 12:00,2,0.096,ACTIVE,212.61,339.95,59.954,1451322003,"274151322000054","219011344069620",29.48,1.00,0,317.10,351.07,2.9,0.9,0.004,580365.3,580365.3,2791,0,0,0,L,1151911521,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322053,84198.00
12/28/2015 12:00,2,0.156,ALERT,213.51,303.88,59.954,1451322003,"201051344000867","219011344069620",23.70,-1.50,0,299.37,355.88,3.8,1.7,0.000,301788.2,301788.2,8926,0,0,0,L,1122011218,0,122.23,122.01,0002,-4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322055,84199.00
12/28/2015 12:00,2,0.215,ACTIVE,212.61,301.77,59.959,1451322003,"201051344001093","219011344069620",21.61,-1.50,0,297.87,326.42,4.7,2.6,0.000,311344.6,311344.6,13607,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322056,84200.00
12/28/2015 12:00,2,0.131,ALERT,213.06,339.95,59.954,1451322003,"201051344000900","219011344069620",27.39,-1.50,0,299.37,342.05,3.7,1.6,0.013,314764.5,314764.5,8923,0,0,0,L,1122011218,0,122.01,122.01,0002,-4,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322057,84201.00
12/28/2015 12:00,2,0.188,ALERT,213.29,303.28,59.991,1451322003,"201051344000648","219011344069620",23.32,-3.00,0,299.37,360.38,4.5,2.4,0.000,308643.2,308643.2,8926,0,0,0,L,1122011218,0,121.55,122.46,0002,-5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322059,84202.00
12/28/2015 12:00,2,0.176,ALERT,213.29,304.78,59.959,1451322003,"201051344000569","219011344069620",23.30,-2.00,0,300.57,351.37,4.2,2.1,0.000,316299.4,316299.4,8914,0,0,0,L,1122011218,0,121.55,122.46,0002,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322061,84203.00
12/28/2015 12:00,2,0.148,ALERT,213.06,303.88,59.954,1451322003,"201051344000983","219011344069620",22.80,-2.00,0,299.97,346.56,3.5,1.4,0.000,311528.0,311528.0,8928,0,0,0,L,1122011218,0,121.78,121.78,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322063,84204.00
12/28/2015 12:00,2,0.152,ACTIVE,213.29,303.58,59.965,1451322003,"201051344001158","219011344069620",20.46,-3.50,0,299.07,305.08,3.2,1.2,0.000,306979.5,306979.5,8949,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322064,84205.00
12/28/2015 12:00,2,0.209,ALERT,213.74,341.15,59.959,1451322003,"201051344000576","219011344069620",27.41,-1.50,0,299.97,360.69,5.8,3.7,0.000,309210.7,309210.7,8925,0,0,0,L,1122011218,0,122.23,122.01,0002,-5,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322066,84206.00
12/28/2015 12:00,2,0.104,ACTIVE,212.61,323.72,59.959,1451322003,"274151322000087","219011344069620",25.13,0.50,0,297.26,349.86,2.6,0.6,0.000,555841.8,555841.8,2802,0,0,0,L,1151911521,0,122.01,122.46,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322066,84207.00
12/28/2015 12:00,2,0.168,ACTIVE,212.38,302.07,59.965,1451322003,"201051344000890","219011344069620",19.04,-2.00,0,300.57,304.48,3.2,1.2,0.000,313989.4,313989.4,13601,0,0,0,L,1122011218,1,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322067,84208.00
12/28/2015 12:15,2,0.188,ALERT,213.74,304.78,59.975,1451322903,"201051344000645","219011344069620",22.82,-1.50,0,301.47,340.55,4.3,2.3,0.000,309800.3,309800.3,8927,0,0,0,L,1122011218,0,122.46,122.46,0002,-4,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322905,84209.00
12/28/2015 12:15,2,0.115,ACTIVE,212.61,339.34,59.970,1451322903,"274151322000085","219011344069620",30.34,0.50,0,327.92,348.06,3.5,1.5,0.004,583118.3,583118.3,2795,0,0,0,L,1151911521,0,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322906,84210.00
12/28/2015 12:15,2,0.178,ACTIVE,214.19,304.18,59.965,1451322903,"201051344000633","219011344069620",23.38,-2.50,0,299.67,305.38,4.2,2.1,0.000,302660.3,302660.3,8949,0,0,0,L,1122011218,0,122.46,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322907,84211.00
12/28/2015 12:15,2,0.209,ACTIVE,213.74,304.48,60.012,1451322903,"201051344000469","219011344069620",23.85,-3.50,0,300.57,305.68,5.1,3.0,0.000,303716.8,303716.8,8940,0,0,0,L,1122011218,0,121.55,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322908,84212.00
12/28/2015 12:15,2,0.145,ACTIVE,212.38,302.07,59.975,1451322903,"201051344000646","219011344069620",19.88,-3.00,0,299.67,303.28,3.0,0.9,0.000,308537.2,308537.2,13586,0,0,0,L,1122011218,0,122.23,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322909,84213.00
12/28/2015 12:15,2,0.107,ACTIVE,212.16,302.37,59.959,1451322903,"274151322000052","219011344069620",23.54,-1.50,0,299.37,304.18,2.5,0.5,0.000,590688.5,590688.5,2803,0,0,0,L,1151911521,0,121.10,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322910,84214.00
12/28/2015 12:15,2,0.133,ACTIVE,212.83,302.68,59.975,1451322903,"201051344000585","219011344069620",19.48,-2.00,0,299.67,303.88,2.6,0.6,0.000,313141.9,313141.9,13586,0,0,0,L,1122011218,0,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322911,84215.00
12/28/2015 12:15,2,0.197,ACTIVE,212.61,302.68,59.986,1451322903,"201051344001230","219011344069620",19.22,-2.50,0,300.27,303.58,3.9,1.8,0.000,311648.7,311648.7,13625,0,0,0,L,1122011218,0,122.46,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322912,84216.00
12/28/2015 12:15,2,0.197,ACTIVE,213.29,303.28,59.965,1451322903,"201051344000582","219011344069620",19.26,-3.00,0,300.87,304.18,3.9,1.8,0.000,306485.5,306485.5,13584,0,0,0,L,1122011218,0,122.46,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322913,84217.00
12/28/2015 12:15,2,0.215,ALERT,212.38,338.14,60.007,1451322903,"201051344000955","219011344069620",26.96,-1.50,0,300.27,355.58,5.9,3.8,0.004,315475.1,315475.1,13573,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322915,84218.00
12/28/2015 12:15,2,0.000,ALERT,212.61,301.17,59.965,1451322903,"274151322000094","219011344069620",42.84,-3.00,0,299.07,408.48,0.0,0.0,0.000,476320.3,476320.3,2908,0,0,0,L,1151911521,0,121.55,123.14,0002,-4,0,0,0,0,0,0,76,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451322917,84219.00
12/28/2015 12:15,2,0.193,ACTIVE,213.51,305.38,59.986,1451322903,"201051344000579","219011344069620",22.94,-2.50,0,302.07,306.88,4.5,2.4,0.000,317260.0,317260.0,8936,0,0,0,L,1122011218,0,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322918,84220.00
12/28/2015 12:15,2,0.172,ALERT,212.61,302.68,59.949,1451322903,"201051344000890","219011344069620",19.66,-2.00,0,299.97,304.48,3.4,1.4,0.000,313989.6,313989.6,13602,0,0,0,L,1122011218,0,122.23,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1451322919,84221.00
12/28/2015 12:15,2,0.197,ACTIVE,212.83,302.07,59.970,1451322903,"201051344000438","219011344069620",22.72,-3.00,0,300.57,303.58,4.5,2.5,0.000,315714.7,315714.7,13583,0,0,0,L,1122011218,0,122.46,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322920,84222.00
12/28/2015 12:15,2,0.207,ALERT,212.83,301.77,59.975,1451322903,"201051344000417","219011344069620",15.61,-2.50,0,299.37,302.98,3.3,1.3,0.000,309908.3,309908.3,13608,0,0,0,L,1122011218,0,122.23,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451322922,84223.00
12/28/2015 12:15,2,0.078,ACTIVE_NO_POWER,212.61,302.68,59.965,1451322903,"274151322000083","219011344069620",23.66,-2.00,0,300.27,303.88,1.9,0.0,0.000,585101.9,585101.9,2817,0,0,0,L,1151911521,0,121.55,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322923,84224.00
12/28/2015 12:15,2,0.076,ACTIVE_NO_POWER,213.06,301.17,59.959,1451322903,"274151322000076","219011344069620",23.84,-2.00,0,299.67,304.18,1.9,0.0,0.000,621445.6,621445.6,2807,0,0,0,L,1151911521,0,121.78,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322924,84225.00
12/28/2015 12:15,2,0.164,ACTIVE,213.51,324.62,59.981,1451322903,"201051344000868","219011344069620",25.03,-2.00,0,302.07,340.85,4.2,2.1,0.000,301324.2,301324.2,8925,0,0,0,L,1122011218,0,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322925,84226.00
12/28/2015 12:15,2,0.070,ACTIVE_NO_POWER,212.61,302.98,59.965,1451322903,"274151322000095","219011344069620",23.89,-2.50,0,300.87,304.48,1.7,0.0,0.000,614357.4,614357.4,2817,0,0,0,L,1151911521,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322926,84227.00
12/28/2015 12:15,2,0.145,ACTIVE,213.29,304.48,59.975,1451322903,"201051344000988","219011344069620",22.82,-2.50,0,298.77,305.38,3.4,1.3,0.000,301627.8,301627.8,8932,0,0,0,L,1122011218,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322927,84228.00
12/28/2015 12:15,2,0.154,ACTIVE,212.38,301.47,59.981,1451322903,"201051344001025","219011344069620",22.60,-3.00,0,299.67,303.88,3.6,1.5,0.000,313695.1,313695.1,13588,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322928,84229.00
12/28/2015 12:15,2,0.180,ACTIVE,213.29,304.78,59.986,1451322903,"201051344000458","219011344069620",22.70,-1.00,0,301.47,306.58,4.2,2.1,0.000,311627.5,311627.5,8937,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322929,84230.00
12/28/2015 12:15,2,0.156,ACTIVE,213.96,304.78,59.981,1451322903,"201051344000853","219011344069620",21.79,-2.50,0,301.17,305.98,3.5,1.4,0.000,308465.3,308465.3,8946,0,0,0,L,1122011218,0,122.46,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322930,84231.00
12/28/2015 12:15,2,0.168,ACTIVE,212.83,302.37,59.981,1451322903,"201051344000685","219011344069620",22.46,-2.50,0,299.97,303.28,3.9,1.8,0.000,315286.2,315286.2,13613,0,0,0,L,1122011218,0,122.91,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322931,84232.00
12/28/2015 12:15,2,0.182,ACTIVE,212.83,301.77,59.954,1451322903,"201051344000917","219011344069620",18.79,-1.00,0,297.87,302.98,3.5,1.4,0.000,312957.8,312957.8,13617,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322932,84233.00
12/28/2015 12:15,2,0.162,ALERT,213.06,322.21,59.981,1451322903,"201051344001145","219011344069620",24.47,-2.00,0,299.97,339.95,4.0,2.0,0.000,316025.0,316025.0,13620,0,0,0,L,1122011218,0,122.23,121.55,0002,-2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322933,84234.00
12/28/2015 12:15,2,0.191,ACTIVE,212.61,301.17,59.981,1451322903,"201051344000651","219011344069620",22.50,-3.50,0,299.67,302.98,4.4,2.3,0.000,310170.6,310170.6,13595,0,0,0,L,1122011218,0,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322934,84235.00
12/28/2015 12:15,2,0.105,ACTIVE,212.16,338.74,59.986,1451322903,"274151322000088","219011344069620",30.12,0.50,0,333.33,343.25,3.2,1.2,0.009,568238.7,568238.7,2790,0,0,0,L,1151911521,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322935,84236.00
12/28/2015 12:15,2,0.045,ALERT,212.61,332.73,59.975,1451322903,"274151322000068","219011344069620",18.55,-1.50,0,299.37,418.70,0.9,0.0,0.000,476245.8,476245.8,2912,0,0,0,L,1151911521,0,122.01,122.46,0002,-2,0,0,0,0,0,0,98,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451322937,84237.00
12/28/2015 12:15,2,0.137,ACTIVE,212.16,302.07,59.981,1451322903,"201051344001135","219011344069620",22.66,-2.50,0,300.27,303.88,3.2,1.1,0.000,306716.0,306716.0,13583,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322938,84238.00
12/28/2015 12:15,2,0.182,ACTIVE,213.06,305.08,59.986,1451322903,"201051344000594","219011344069620",23.68,-3.00,0,301.17,305.98,4.4,2.3,0.000,312729.7,312729.7,8935,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322939,84239.00
12/28/2015 12:15,2,0.158,ACTIVE,212.83,302.07,59.986,1451322903,"201051344001203","219011344069620",22.28,-2.50,0,299.67,305.08,3.6,1.6,0.000,313069.2,313069.2,13600,0,0,0,L,1122011218,0,122.68,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322940,84240.00
12/28/2015 12:15,2,0.100,ACTIVE,212.38,339.34,59.981,1451322903,"274151322000054","219011344069620",29.50,1.00,0,318.00,354.37,3.0,0.9,0.000,580365.4,580365.4,2792,0,0,0,L,1151911521,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322941,84241.00
12/28/2015 12:15,2,0.168,ACTIVE,213.74,304.48,59.991,1451322903,"201051344000867","219011344069620",23.26,-1.50,0,300.57,306.28,4.0,1.9,0.000,301788.6,301788.6,8928,0,0,0,L,1122011218,0,122.46,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322942,84242.00
12/28/2015 12:15,2,0.219,ACTIVE,212.61,302.07,59.938,1451322903,"201051344001093","219011344069620",22.07,-1.00,0,299.97,303.28,4.9,2.8,0.000,311345.1,311345.1,13608,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322943,84243.00
12/28/2015 12:15,2,0.133,ACTIVE,213.29,340.25,59.986,1451322903,"201051344000900","219011344069620",28.77,-1.50,0,301.17,344.15,3.9,1.8,0.009,314764.8,314764.8,8925,0,0,0,L,1122011218,0,122.01,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322944,84244.00
12/28/2015 12:15,2,0.191,ACTIVE,213.51,303.58,59.991,1451322903,"201051344000648","219011344069620",23.66,-3.00,0,300.57,305.98,4.6,2.5,0.000,308643.7,308643.7,8928,0,0,0,L,1122011218,0,121.55,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322945,84245.00
12/28/2015 12:15,2,0.182,ACTIVE,213.51,304.78,59.981,1451322903,"201051344000569","219011344069620",23.24,-2.00,0,302.07,306.88,4.3,2.2,0.000,316299.8,316299.8,8916,0,0,0,L,1122011218,0,121.55,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322946,84246.00
12/28/2015 12:15,2,0.152,ACTIVE,213.29,304.78,59.991,1451322903,"201051344000983","219011344069620",23.18,-2.00,0,301.47,306.28,3.6,1.5,0.000,311528.2,311528.2,8930,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322947,84247.00
12/28/2015 12:15,2,0.143,ACTIVE,213.51,304.48,59.986,1451322903,"201051344001158","219011344069620",22.34,-3.50,0,300.57,305.68,3.2,1.2,0.000,306979.6,306979.6,8950,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322947,84248.00
12/28/2015 12:15,2,0.232,ALERT,213.96,341.75,59.981,1451322903,"201051344000576","219011344069620",26.00,-1.50,0,302.07,356.78,6.2,4.0,0.004,309211.5,309211.5,8927,0,0,0,L,1122011218,0,122.23,122.23,0002,-5,0,0,0,0,0,0,4,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322949,84249.00
12/28/2015 12:15,2,0.105,ALERT,212.61,333.33,59.954,1451322903,"274151322000087","219011344069620",25.98,0.00,0,298.77,339.65,2.8,0.7,0.000,555841.9,555841.9,2803,0,0,0,L,1151911521,0,122.01,122.46,0002,-0,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451322951,84250.00
12/28/2015 12:30,2,0.168,ALERT,213.29,329.73,59.975,1451323805,"201051344000645","219011344069620",26.36,-1.00,0,301.77,342.05,4.5,2.4,0.000,309800.9,309800.9,8929,0,0,0,L,1122011218,0,122.01,122.01,0002,-4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323807,84251.00
12/28/2015 12:30,2,0.117,ACTIVE,212.38,338.14,59.933,1451323805,"274151322000085","219011344069620",30.30,1.00,0,329.43,348.36,3.7,1.6,0.004,583118.7,583118.7,2796,0,0,0,L,1151911521,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323807,84252.00
12/28/2015 12:30,2,0.178,ACTIVE,213.29,302.68,59.981,1451323805,"201051344000633","219011344069620",23.52,-2.50,0,299.97,305.08,4.3,2.2,0.000,302660.9,302660.9,8950,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323808,84253.00
12/28/2015 12:30,2,0.211,ALERT,212.83,303.28,59.970,1451323805,"201051344000469","219011344069620",24.01,-3.00,0,300.87,339.34,5.2,3.1,0.000,303717.5,303717.5,8941,0,0,0,L,1122011218,0,121.10,122.23,0002,-5,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323810,84254.00
12/28/2015 12:30,2,0.164,ACTIVE,211.70,301.17,59.970,1451323805,"201051344000646","219011344069620",18.92,-2.50,0,298.77,303.58,3.1,1.1,0.000,308537.4,308537.4,13587,0,0,0,L,1122011218,0,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323811,84255.00
12/28/2015 12:30,2,0.107,ACTIVE,211.48,300.57,59.959,1451323805,"274151322000052","219011344069620",23.52,-1.50,0,299.37,304.18,2.6,0.6,0.000,590688.6,590688.6,2804,0,0,0,L,1151911521,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323812,84256.00
12/28/2015 12:30,2,0.135,ACTIVE,212.16,301.77,59.970,1451323805,"201051344000585","219011344069620",19.82,-1.50,0,299.07,303.58,2.7,0.7,0.000,313142.1,313142.1,13587,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323813,84257.00
12/28/2015 12:30,2,0.201,ACTIVE,211.93,301.77,59.970,1451323805,"201051344001230","219011344069620",19.60,-2.50,0,299.67,303.88,4.0,1.9,0.000,311649.2,311649.2,13626,0,0,0,L,1122011218,0,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323814,84258.00
12/28/2015 12:30,2,0.203,ACTIVE,212.38,302.07,60.002,1451323805,"201051344000582","219011344069620",19.04,-3.00,0,300.27,304.48,3.9,1.8,0.000,306485.9,306485.9,13585,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323815,84259.00
12/28/2015 12:30,2,0.252,ALERT,211.48,336.34,59.970,1451323805,"201051344000955","219011344069620",23.66,-1.50,0,299.97,340.85,6.1,3.9,0.000,315476.0,315476.0,13575,0,0,0,L,1122011218,0,121.33,121.10,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323817,84260.00
12/28/2015 12:30,2,0.000,ALERT,211.93,357.08,59.965,1451323805,"274151322000094","219011344069620",42.82,-3.00,0,298.77,408.78,0.0,0.0,0.000,476320.3,476320.3,2910,0,0,0,L,1151911521,0,121.10,122.68,0002,-3,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1451323819,84261.00
12/28/2015 12:30,2,0.219,ACTIVE,212.83,303.88,59.965,1451323805,"201051344000579","219011344069620",20.18,-2.50,0,302.37,306.88,4.5,2.4,0.000,317260.5,317260.5,8937,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323820,84262.00
12/28/2015 12:30,2,0.170,ACTIVE,211.70,301.47,59.965,1451323805,"201051344000890","219011344069620",19.74,-2.00,0,299.67,304.78,3.4,1.4,0.000,313989.9,313989.9,13604,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323821,84263.00
12/28/2015 12:30,2,0.195,ACTIVE,211.93,301.17,59.965,1451323805,"201051344000438","219011344069620",22.72,-2.50,0,299.67,303.58,4.5,2.4,0.000,315715.3,315715.3,13584,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323822,84264.00
12/28/2015 12:30,2,0.207,ALERT,212.16,300.87,60.002,1451323805,"201051344000417","219011344069620",15.68,-2.50,0,298.47,303.58,3.3,1.3,0.000,309908.7,309908.7,13610,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1451323823,84265.00
12/28/2015 12:30,2,0.078,ACTIVE_NO_POWER,211.93,300.87,59.965,1451323805,"274151322000083","219011344069620",23.74,-1.50,0,299.97,303.88,1.8,0.0,0.000,585101.9,585101.9,2818,0,0,0,L,1151911521,0,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323824,84266.00
12/28/2015 12:30,2,0.076,ACTIVE_NO_POWER,212.61,301.17,59.965,1451323805,"274151322000076","219011344069620",23.76,-1.50,0,299.37,303.88,1.8,0.0,0.000,621445.6,621445.6,2808,0,0,0,L,1151911521,0,121.33,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323825,84267.00
12/28/2015 12:30,2,0.166,ALERT,212.83,324.62,59.981,1451323805,"201051344000868","219011344069620",25.07,-2.00,0,302.37,343.85,4.2,2.2,0.000,301324.6,301324.6,8926,0,0,0,L,1122011218,0,121.55,122.23,0002,-5,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323827,84268.00
12/28/2015 12:30,2,0.070,ACTIVE_NO_POWER,212.16,301.77,59.959,1451323805,"274151322000095","219011344069620",23.58,-2.50,0,300.87,304.48,1.7,0.0,0.000,614357.4,614357.4,2818,0,0,0,L,1151911521,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323828,84269.00
12/28/2015 12:30,2,0.143,ACTIVE,212.61,303.58,59.975,1451323805,"201051344000988","219011344069620",22.76,-2.00,0,299.07,305.38,3.3,1.3,0.000,301628.1,301628.1,8933,0,0,0,L,1122011218,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323829,84270.00
12/28/2015 12:30,2,0.154,ACTIVE,211.70,300.57,59.975,1451323805,"201051344001025","219011344069620",22.72,-3.00,0,299.07,304.18,3.6,1.5,0.000,313695.4,313695.4,13589,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323830,84271.00
12/28/2015 12:30,2,0.178,ACTIVE,212.61,303.58,59.981,1451323805,"201051344000458","219011344069620",22.62,-0.50,0,301.77,306.58,4.1,2.0,0.000,311628.0,311628.0,8938,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323831,84272.00
12/28/2015 12:30,2,0.154,ACTIVE,213.51,303.58,59.986,1451323805,"201051344000853","219011344069620",21.79,-2.50,0,301.47,305.68,3.4,1.4,0.000,308465.6,308465.6,8947,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323832,84273.00
12/28/2015 12:30,2,0.199,ACTIVE,212.38,301.47,59.981,1451323805,"201051344000685","219011344069620",18.55,-2.00,0,299.37,303.88,3.8,1.7,0.000,315286.6,315286.6,13614,0,0,0,L,1122011218,0,122.46,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323833,84274.00
12/28/2015 12:30,2,0.158,ACTIVE,212.16,300.87,59.975,1451323805,"201051344000917","219011344069620",20.40,-1.00,0,297.87,302.98,3.3,1.3,0.000,312958.1,312958.1,13618,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323834,84275.00
12/28/2015 12:30,2,0.154,ALERT,211.93,330.33,59.991,1451323805,"201051344001145","219011344069620",26.24,-2.00,0,299.97,339.34,4.2,2.1,0.000,316025.5,316025.5,13622,0,0,0,L,1122011218,0,121.78,121.10,0002,-2,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323835,84276.00
12/28/2015 12:30,2,0.188,ACTIVE,211.93,300.27,59.996,1451323805,"201051344000651","219011344069620",22.42,-3.00,0,298.77,302.98,4.3,2.2,0.000,310171.2,310171.2,13596,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323836,84277.00
12/28/2015 12:30,2,0.105,ACTIVE,211.70,338.14,59.981,1451323805,"274151322000088","219011344069620",30.02,1.00,0,335.14,341.75,3.2,1.2,0.004,568239.0,568239.0,2791,0,0,0,L,1151911521,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323837,84278.00
12/28/2015 12:30,2,0.006,ALERT,212.61,299.97,59.981,1451323805,"274151322000068","219011344069620",43.81,-1.00,0,298.77,418.70,0.0,0.0,0.000,476245.8,476245.8,2914,0,0,0,L,1151911521,0,121.78,122.91,0002,-1,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323839,84279.00
12/28/2015 12:30,2,0.137,ACTIVE,211.48,300.87,59.975,1451323805,"201051344001135","219011344069620",22.60,-2.00,0,299.67,303.88,3.2,1.1,0.000,306716.2,306716.2,13584,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323840,84280.00
12/28/2015 12:30,2,0.180,ACTIVE,212.61,304.48,59.986,1451323805,"201051344000594","219011344069620",23.58,-3.00,0,301.47,305.68,4.3,2.2,0.000,312730.2,312730.2,8936,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323841,84281.00
12/28/2015 12:30,2,0.170,ACTIVE,211.93,300.57,59.986,1451323805,"201051344001203","219011344069620",21.11,-2.50,0,299.37,305.08,3.6,1.6,0.000,313069.5,313069.5,13601,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323842,84282.00
12/28/2015 12:30,2,0.100,ACTIVE,211.70,338.14,59.975,1451323805,"274151322000054","219011344069620",29.44,1.50,0,320.41,353.17,3.0,0.9,0.000,580365.6,580365.6,2793,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323843,84283.00
12/28/2015 12:30,2,0.160,ACTIVE,213.06,303.28,59.986,1451323805,"201051344000867","219011344069620",23.74,-1.50,0,301.17,310.19,3.9,1.8,0.000,301789.0,301789.0,8929,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323844,84284.00
12/28/2015 12:30,2,0.213,ACTIVE,211.70,300.87,59.986,1451323805,"201051344001093","219011344069620",22.05,-1.00,0,299.07,303.28,4.8,2.7,0.000,311345.7,311345.7,13609,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323845,84285.00
12/28/2015 12:30,2,0.148,ALERT,212.61,339.65,59.965,1451323805,"201051344000900","219011344069620",26.86,-1.50,0,302.07,342.65,4.0,2.0,0.009,314765.2,314765.2,8926,0,0,0,L,1122011218,0,121.55,121.55,0002,-4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323847,84286.00
12/28/2015 12:30,2,0.189,ACTIVE,212.83,302.68,59.986,1451323805,"201051344000648","219011344069620",23.56,-3.00,0,301.17,305.38,4.6,2.5,0.000,308644.3,308644.3,8929,0,0,0,L,1122011218,0,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323847,84287.00
12/28/2015 12:30,2,0.176,ACTIVE,212.83,303.88,59.981,1451323805,"201051344000569","219011344069620",23.72,-2.00,0,302.37,328.52,4.2,2.2,0.000,316300.3,316300.3,8917,0,0,0,L,1122011218,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323848,84288.00
12/28/2015 12:30,2,0.152,ACTIVE,212.83,303.88,59.986,1451323805,"201051344000983","219011344069620",23.08,-2.00,0,301.47,305.98,3.6,1.5,0.000,311528.6,311528.6,8931,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323849,84289.00
12/28/2015 12:30,2,0.141,ACTIVE,212.83,303.28,59.991,1451323805,"201051344001158","219011344069620",22.24,-3.00,0,301.17,305.38,3.2,1.2,0.000,306979.9,306979.9,8951,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323850,84290.00
12/28/2015 12:30,2,0.217,ACTIVE,213.29,340.85,59.959,1451323805,"201051344000576","219011344069620",27.81,-1.50,0,302.68,345.96,6.1,4.0,0.004,309212.4,309212.4,8929,0,0,0,L,1122011218,0,122.01,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323851,84291.00
12/28/2015 12:30,2,0.102,ALERT,212.16,336.64,59.970,1451323805,"274151322000087","219011344069620",28.11,1.00,0,299.07,349.26,2.9,0.9,0.000,555842.1,555842.1,2805,0,0,0,L,1151911521,0,121.78,122.23,0002,0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451323853,84292.00
12/28/2015 12:45,2,0.205,ALERT,212.83,339.04,59.938,1451324703,"201051344000645","219011344069620",25.27,-0.50,0,301.17,352.87,5.3,3.2,0.000,309801.6,309801.6,8931,0,0,0,L,1122011218,0,121.78,122.01,0002,-4,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324705,84293.00
12/28/2015 12:45,2,0.131,ACTIVE,211.70,338.44,59.975,1451324703,"274151322000085","219011344069620",30.51,1.00,0,332.13,344.76,4.0,2.0,0.009,583119.2,583119.2,2797,0,0,0,L,1151911521,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324706,84294.00
12/28/2015 12:45,2,0.188,ALERT,213.06,302.07,59.959,1451324703,"201051344000633","219011344069620",22.80,-2.50,0,299.67,339.34,4.3,2.3,0.000,302661.4,302661.4,8951,0,0,0,L,1122011218,0,121.78,122.23,0002,-2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324708,84295.00
12/28/2015 12:45,2,0.215,ALERT,212.83,338.74,60.012,1451324703,"201051344000469","219011344069620",27.27,-2.50,0,300.57,354.07,6.0,3.9,0.000,303718.4,303718.4,8943,0,0,0,L,1122011218,0,121.10,122.23,0002,-5,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324710,84296.00
12/28/2015 12:45,2,0.168,ACTIVE,211.70,301.77,59.970,1451324703,"201051344000646","219011344069620",19.08,-2.50,0,298.47,302.68,3.3,1.3,0.000,308537.7,308537.7,13588,0,0,0,L,1122011218,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324711,84297.00
12/28/2015 12:45,2,0.109,ALERT,211.25,299.97,59.965,1451324703,"274151322000052","219011344069620",23.76,-1.00,0,298.47,349.86,2.7,0.6,0.000,590688.8,590688.8,2805,0,0,0,L,1151911521,0,120.65,122.23,0002,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324713,84298.00
12/28/2015 12:45,2,0.146,ACTIVE,212.16,302.07,60.007,1451324703,"201051344000585","219011344069620",22.38,-2.00,0,298.77,302.68,3.3,1.3,0.000,313142.3,313142.3,13588,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324714,84299.00
12/28/2015 12:45,2,0.203,ACTIVE,212.16,302.07,59.938,1451324703,"201051344001230","219011344069620",19.66,-2.00,0,299.67,320.71,4.0,2.0,0.000,311649.7,311649.7,13627,0,0,0,L,1122011218,0,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324715,84300.00
12/28/2015 12:45,2,0.211,ACTIVE,212.61,302.37,59.986,1451324703,"201051344000582","219011344069620",20.08,-3.00,0,299.97,303.58,4.3,2.2,0.000,306486.4,306486.4,13586,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324715,84301.00
12/28/2015 12:45,2,0.254,ACTIVE,211.70,337.24,59.975,1451324703,"201051344000955","219011344069620",24.37,-1.00,0,299.37,339.95,6.3,4.1,0.004,315477.1,315477.1,13577,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324716,84302.00
12/28/2015 12:45,2,0.000,ALERT,211.25,299.37,59.970,1451324703,"274151322000094","219011344069620",42.96,-3.00,0,297.87,414.19,0.0,0.0,0.000,476320.3,476320.3,2912,0,0,0,L,1151911521,0,121.10,122.46,0002,-3,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324718,84303.00
12/28/2015 12:45,2,0.225,ACTIVE,212.38,302.98,59.996,1451324703,"201051344000579","219011344069620",19.90,-2.00,0,302.07,306.88,4.5,2.5,0.000,317261.2,317261.2,8938,0,0,0,L,1122011218,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324719,84304.00
12/28/2015 12:45,2,0.172,ACTIVE,211.93,301.77,59.975,1451324703,"201051344000890","219011344069620",20.20,-2.00,0,299.67,303.58,3.5,1.5,0.000,313990.3,313990.3,13605,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324720,84305.00
12/28/2015 12:45,2,0.199,ACTIVE,212.16,301.77,59.986,1451324703,"201051344000438","219011344069620",23.14,-2.50,0,299.37,302.98,4.7,2.6,0.000,315715.9,315715.9,13585,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324721,84306.00
12/28/2015 12:45,2,0.207,ACTIVE,212.16,300.87,59.981,1451324703,"201051344000417","219011344069620",16.64,-2.50,0,298.47,302.07,3.5,1.5,0.000,309909.1,309909.1,13612,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324722,84307.00
12/28/2015 12:45,2,0.078,ACTIVE_NO_POWER,211.93,300.27,59.970,1451324703,"274151322000083","219011344069620",23.68,-1.50,0,299.07,315.30,1.9,0.0,0.000,585101.9,585101.9,2819,0,0,0,L,1151911521,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324723,84308.00
12/28/2015 12:45,2,0.078,ACTIVE_NO_POWER,212.38,299.97,59.975,1451324703,"274151322000076","219011344069620",23.99,-1.50,0,298.77,303.28,1.9,0.0,0.000,621445.6,621445.6,2809,0,0,0,L,1151911521,0,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324724,84309.00
12/28/2015 12:45,2,0.174,ACTIVE,212.61,338.14,59.986,1451324703,"201051344000868","219011344069620",26.90,-2.00,0,302.07,358.88,4.8,2.7,0.004,301325.3,301325.3,8928,0,0,0,L,1122011218,0,121.33,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324725,84310.00
12/28/2015 12:45,2,0.070,ACTIVE_NO_POWER,211.48,301.47,59.975,1451324703,"274151322000095","219011344069620",23.64,-2.50,0,299.97,303.58,1.7,0.0,0.000,614357.4,614357.4,2819,0,0,0,L,1151911521,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324725,84311.00
12/28/2015 12:45,2,0.148,ALERT,212.38,302.68,59.981,1451324703,"201051344000988","219011344069620",23.54,-2.00,0,299.07,339.04,3.6,1.5,0.000,301628.5,301628.5,8934,0,0,0,L,1122011218,0,121.10,122.23,0002,-4,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324728,84312.00
12/28/2015 12:45,2,0.203,ACTIVE,211.93,336.64,59.975,1451324703,"201051344001025","219011344069620",25.72,-2.50,0,298.77,361.89,5.3,3.2,0.004,313696.0,313696.0,13590,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324728,84313.00
12/28/2015 12:45,2,0.180,ACTIVE,212.38,302.98,59.981,1451324703,"201051344000458","219011344069620",22.94,-0.50,0,301.47,305.68,4.2,2.1,0.000,311628.5,311628.5,8939,0,0,0,L,1122011218,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324729,84314.00
12/28/2015 12:45,2,0.188,ALERT,213.06,302.98,59.986,1451324703,"201051344000853","219011344069620",21.03,-2.50,0,301.47,340.55,4.0,2.0,0.000,308466.1,308466.1,8948,0,0,0,L,1122011218,0,121.78,122.23,0002,-2,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324731,84315.00
12/28/2015 12:45,2,0.184,ACTIVE,212.38,301.47,59.975,1451324703,"201051344000685","219011344069620",20.99,-2.00,0,299.07,302.68,3.9,1.8,0.000,315287.1,315287.1,13615,0,0,0,L,1122011218,0,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324732,84316.00
12/28/2015 12:45,2,0.176,ACTIVE,212.16,301.17,59.981,1451324703,"201051344000917","219011344069620",20.40,-1.00,0,296.96,302.07,3.7,1.6,0.000,312958.5,312958.5,13619,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324733,84317.00
12/28/2015 12:45,2,0.162,ALERT,212.38,333.63,59.965,1451324703,"201051344001145","219011344069620",26.00,-2.00,0,299.07,352.57,4.3,2.2,0.000,316026.0,316026.0,13624,0,0,0,L,1122011218,0,121.78,121.10,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324735,84318.00
12/28/2015 12:45,2,0.225,ALERT,212.16,301.17,59.975,1451324703,"201051344000651","219011344069620",21.99,-3.00,0,298.77,337.54,5.0,2.9,0.000,310171.8,310171.8,13597,0,0,0,L,1122011218,0,122.23,121.10,0002,-4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324737,84319.00
12/28/2015 12:45,2,0.119,ACTIVE,211.25,338.14,59.970,1451324703,"274151322000088","219011344069620",30.24,1.00,0,334.24,340.85,3.7,1.6,0.013,568239.3,568239.3,2792,0,0,0,L,1151911521,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324737,84320.00
12/28/2015 12:45,2,0.006,ALERT,212.38,299.67,59.996,1451324703,"274151322000068","219011344069620",44.05,-1.00,0,297.87,419.00,0.0,0.0,0.000,476245.8,476245.8,2916,0,0,0,L,1151911521,0,121.78,122.68,0002,-1,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324739,84321.00
12/28/2015 12:45,2,0.148,ALERT,211.70,324.02,60.023,1451324703,"201051344001135","219011344069620",25.52,-2.00,0,299.67,336.64,3.9,1.8,0.000,306716.6,306716.6,13585,0,0,0,L,1122011218,0,121.55,121.10,0002,-3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324741,84322.00
12/28/2015 12:45,2,0.182,ALERT,212.16,303.58,59.986,1451324703,"201051344000594","219011344069620",23.84,-2.50,0,301.47,344.15,4.4,2.3,0.000,312730.9,312730.9,8937,0,0,0,L,1122011218,0,121.10,121.55,0002,-5,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324743,84323.00
12/28/2015 12:45,2,0.189,ALERT,212.16,337.54,59.975,1451324703,"201051344001203","219011344069620",26.40,-2.00,0,299.07,355.88,5.1,3.0,0.004,313070.0,313070.0,13602,0,0,0,L,1122011218,0,122.23,120.88,0002,-4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324745,84324.00
12/28/2015 12:45,2,0.107,ACTIVE,211.48,337.54,59.944,1451324703,"274151322000054","219011344069620",29.68,1.50,0,319.21,352.87,3.2,1.2,0.004,580365.9,580365.9,2794,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324746,84325.00
12/28/2015 12:45,2,0.176,ALERT,212.83,331.83,59.975,1451324703,"201051344000867","219011344069620",25.92,-1.00,0,301.17,348.66,4.7,2.6,0.000,301789.5,301789.5,8930,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,5,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324747,84326.00
12/28/2015 12:45,2,0.244,ALERT,212.16,340.85,59.975,1451324703,"201051344001093","219011344069620",26.16,-1.00,0,299.07,346.26,6.5,4.3,0.000,311346.5,311346.5,13610,0,0,0,L,1122011218,0,121.78,121.10,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324749,84327.00
12/28/2015 12:45,2,0.414,ACTIVE,212.61,356.78,59.981,1451324703,"201051344000900","219011344069620",32.98,-1.00,0,301.17,376.31,13.9,11.5,0.088,314766.3,314766.3,8928,0,0,0,L,1122011218,0,121.55,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324750,84328.00
12/28/2015 12:45,2,0.199,ALERT,212.61,334.84,59.975,1451324703,"201051344000648","219011344069620",26.72,-2.50,0,300.87,353.77,5.4,3.3,0.000,308645.0,308645.0,8930,0,0,0,L,1122011218,0,121.10,122.01,0002,-5,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324752,84329.00
12/28/2015 12:45,2,0.207,ALERT,212.83,339.04,59.981,1451324703,"201051344000569","219011344069620",28.88,-1.50,0,302.37,369.10,6.1,4.0,0.004,316301.1,316301.1,8918,0,0,0,L,1122011218,0,121.10,122.01,0002,-4,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324754,84330.00
12/28/2015 12:45,2,0.160,ALERT,212.61,308.99,59.981,1451324703,"201051344000983","219011344069620",24.37,-2.00,0,301.77,338.14,4.0,2.0,0.000,311529.0,311529.0,8932,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324756,84331.00
12/28/2015 12:45,2,0.146,ACTIVE,212.38,302.68,60.028,1451324703,"201051344001158","219011344069620",23.04,-3.00,0,300.87,304.78,3.4,1.4,0.000,306980.2,306980.2,8952,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324756,84332.00
12/28/2015 12:45,2,0.297,ALERT,213.06,352.57,60.012,1451324703,"201051344000576","219011344069620",32.70,-1.50,0,301.77,354.67,9.9,7.6,0.027,309213.7,309213.7,8930,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324758,84333.00
