ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2015 12:45,2,0.113,ACTIVE,211.70,338.44,59.975,1451324703,"274151322000087","219011344069620",28.88,1.50,0,298.17,350.17,3.3,1.3,0.004,555842.3,555842.3,2807,0,0,0,L,1151911521,0,121.78,122.01,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451324759,84334.00
12/28/2015 13:00,2,0.205,ACTIVE,213.29,339.65,59.949,1451325603,"201051344000645","219011344069620",31.39,-0.50,0,300.27,350.17,6.6,4.4,0.018,309802.6,309802.6,8933,0,0,0,L,1122011218,0,122.23,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325604,84335.00
12/28/2015 13:00,2,0.143,ACTIVE,211.93,338.14,59.986,1451325603,"274151322000085","219011344069620",30.73,1.00,0,335.44,341.75,4.5,2.4,0.018,583119.8,583119.8,2798,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325605,84336.00
12/28/2015 13:00,2,0.186,ALERT,213.29,316.50,59.986,1451325603,"201051344000633","219011344069620",25.27,-2.00,0,298.77,356.18,4.8,2.7,0.000,302662.1,302662.1,8953,0,0,0,L,1122011218,0,122.23,122.23,0002,-2,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325607,84337.00
12/28/2015 13:00,2,0.244,ACTIVE,212.83,339.04,59.981,1451325603,"201051344000469","219011344069620",27.27,-2.50,0,299.67,343.85,6.8,4.7,0.000,303719.6,303719.6,8945,0,0,0,L,1122011218,0,121.33,122.23,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325608,84338.00
12/28/2015 13:00,2,0.182,ACTIVE,211.93,301.17,59.981,1451325603,"201051344000646","219011344069620",19.62,-2.50,0,299.07,309.29,3.6,1.6,0.000,308538.1,308538.1,13589,0,0,0,L,1122011218,0,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325609,84339.00
12/28/2015 13:00,2,0.111,ALERT,212.16,318.00,59.944,1451325603,"274151322000052","219011344069620",24.97,0.00,0,298.77,351.97,2.8,0.8,0.000,590689.1,590689.1,2807,0,0,0,L,1151911521,0,121.33,122.46,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325611,84340.00
12/28/2015 13:00,2,0.162,ALERT,212.16,332.13,59.981,1451325603,"201051344000585","219011344069620",26.10,-1.50,0,299.67,348.96,4.3,2.3,0.000,313142.8,313142.8,13589,0,0,0,L,1122011218,0,121.55,121.55,0002,-5,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325613,84341.00
12/28/2015 13:00,2,0.172,ALERT,211.93,323.11,59.959,1451325603,"201051344001230","219011344069620",24.41,-2.00,0,300.27,346.26,4.3,2.2,0.000,311650.2,311650.2,13628,0,0,0,L,1122011218,0,122.01,121.10,0002,-5,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325615,84342.00
12/28/2015 13:00,2,0.197,ALERT,212.38,301.77,59.986,1451325603,"201051344000582","219011344069620",22.38,-2.50,0,300.87,341.75,4.5,2.4,0.000,306487.1,306487.1,13587,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325617,84343.00
12/28/2015 13:00,2,0.264,ALERT,211.70,336.34,59.975,1451325603,"201051344000955","219011344069620",25.13,-1.00,0,299.67,341.75,6.8,4.6,0.009,315478.2,315478.2,13578,0,0,0,L,1122011218,0,121.33,121.33,0002,-3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325618,84344.00
12/28/2015 13:00,2,0.000,ALERT,212.16,299.97,59.970,1451325603,"274151322000094","219011344069620",43.22,-2.50,0,297.57,414.19,0.0,0.0,0.000,476320.3,476320.3,2914,0,0,0,L,1151911521,0,121.10,122.68,0002,-3,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325620,84345.00
12/28/2015 13:00,2,0.199,ALERT,212.61,303.88,59.970,1451325603,"201051344000579","219011344069620",23.72,-2.00,0,301.47,341.15,4.8,2.7,0.000,317261.9,317261.9,8939,0,0,0,L,1122011218,0,121.33,121.78,0002,-5,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325622,84346.00
12/28/2015 13:00,2,0.178,ACTIVE,211.70,301.47,59.975,1451325603,"201051344000890","219011344069620",21.21,-2.00,0,299.97,310.79,3.8,1.8,0.000,313990.7,313990.7,13606,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325623,84347.00
12/28/2015 13:00,2,0.213,ACTIVE,212.16,300.87,59.975,1451325603,"201051344000417","219011344069620",18.27,-2.50,0,299.07,308.99,4.0,1.9,0.000,309909.6,309909.6,13613,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325625,84348.00
12/28/2015 13:00,2,0.082,ALERT,212.16,301.17,59.965,1451325603,"274151322000083","219011344069620",23.95,-1.00,0,299.07,343.85,2.0,0.0,0.000,585101.9,585101.9,2820,0,0,0,L,1151911521,0,121.33,122.46,0002,-4,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325627,84349.00
12/28/2015 13:00,2,0.082,ALERT,212.61,301.47,59.975,1451325603,"274151322000076","219011344069620",24.57,-1.00,0,298.77,349.86,2.1,0.1,0.000,621445.7,621445.7,2810,0,0,0,L,1151911521,0,121.78,122.68,0002,-1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325628,84350.00
12/28/2015 13:00,2,0.189,ALERT,212.83,339.04,59.938,1451325603,"201051344000868","219011344069620",27.87,-1.50,0,301.17,343.25,5.3,3.2,0.009,301326.1,301326.1,8929,0,0,0,L,1122011218,0,121.55,122.23,0002,-4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325630,84351.00
12/28/2015 13:00,2,0.076,ALERT,211.93,302.07,59.975,1451325603,"274151322000095","219011344069620",24.21,-2.00,0,299.67,349.56,1.9,0.0,0.000,614357.4,614357.4,2820,0,0,0,L,1151911521,0,121.78,122.01,0002,-2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325632,84352.00
12/28/2015 13:00,2,0.154,ALERT,212.83,322.21,59.981,1451325603,"201051344000988","219011344069620",25.43,-2.00,0,298.77,355.28,4.0,1.9,0.000,301629.0,301629.0,8936,0,0,0,L,1122011218,0,121.33,122.01,0002,-4,0,0,0,0,0,0,6,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325634,84353.00
12/28/2015 13:00,2,0.229,ALERT,211.70,336.34,59.970,1451325603,"201051344001025","219011344069620",30.89,-2.00,0,299.37,363.39,7.2,5.0,0.022,313697.2,313697.2,13591,0,0,0,L,1122011218,0,121.55,121.33,0002,-4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325636,84354.00
12/28/2015 13:00,2,0.189,ALERT,212.61,303.58,59.986,1451325603,"201051344000458","219011344069620",23.64,-0.50,0,301.17,351.37,4.5,2.5,0.000,311629.2,311629.2,8940,0,0,0,L,1122011218,0,121.55,122.01,0002,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325638,84355.00
12/28/2015 13:00,2,0.215,ACTIVE,213.51,340.85,59.975,1451325603,"201051344000853","219011344069620",23.20,-2.00,0,300.87,354.07,5.1,3.0,0.000,308466.8,308466.8,8950,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325639,84356.00
12/28/2015 13:00,2,0.211,ACTIVE,212.38,301.77,59.981,1451325603,"201051344000685","219011344069620",19.60,-2.00,0,299.37,309.59,4.2,2.1,0.000,315287.6,315287.6,13616,0,0,0,L,1122011218,0,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325639,84357.00
12/28/2015 13:00,2,0.158,ALERT,212.16,301.47,59.981,1451325603,"201051344000917","219011344069620",22.92,-1.00,0,298.47,339.34,3.7,1.7,0.000,312959.0,312959.0,13620,0,0,0,L,1122011218,0,121.55,121.78,0002,-4,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325641,84358.00
12/28/2015 13:00,2,0.186,ALERT,212.38,330.63,59.986,1451325603,"201051344001145","219011344069620",23.28,-1.50,0,299.67,354.07,4.4,2.3,0.000,316026.6,316026.6,13626,0,0,0,L,1122011218,0,122.01,121.55,0002,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325643,84359.00
12/28/2015 13:00,2,0.211,ALERT,212.38,347.16,59.991,1451325603,"201051344000651","219011344069620",27.25,-2.50,0,299.37,357.98,5.8,3.7,0.000,310172.7,310172.7,13599,0,0,0,L,1122011218,0,122.46,121.10,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325645,84360.00
12/28/2015 13:00,2,0.131,ACTIVE,211.70,338.14,59.981,1451325603,"274151322000088","219011344069620",30.47,1.50,0,334.24,341.15,4.0,2.0,0.009,568239.9,568239.9,2793,0,0,0,L,1151911521,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325646,84361.00
12/28/2015 13:00,2,0.008,ALERT,212.83,300.27,60.002,1451325603,"274151322000068","219011344069620",44.25,-0.50,0,297.57,425.61,0.0,0.0,0.000,476245.8,476245.8,2918,0,0,0,L,1151911521,0,121.78,122.91,0002,-1,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325648,84362.00
12/28/2015 13:00,2,0.160,ALERT,211.93,336.04,59.996,1451325603,"201051344001135","219011344069620",26.14,-1.50,0,300.27,352.57,4.3,2.2,0.000,306717.2,306717.2,13587,0,0,0,L,1122011218,0,121.78,121.33,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325650,84363.00
12/28/2015 13:00,2,0.188,ALERT,212.38,328.82,59.986,1451325603,"201051344000594","219011344069620",25.96,-2.00,0,300.87,360.38,5.0,2.9,0.000,312731.6,312731.6,8939,0,0,0,L,1122011218,0,121.55,121.55,0002,-5,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325652,84364.00
12/28/2015 13:00,2,0.242,ACTIVE,212.38,337.54,60.023,1451325603,"201051344001203","219011344069620",26.78,-1.50,0,299.37,343.55,6.6,4.5,0.013,313071.1,313071.1,13604,0,0,0,L,1122011218,0,122.46,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325653,84365.00
12/28/2015 13:00,2,0.115,ACTIVE,212.16,337.54,59.996,1451325603,"274151322000054","219011344069620",30.04,2.00,0,328.22,345.96,3.5,1.5,0.004,580366.3,580366.3,2795,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325654,84366.00
12/28/2015 13:00,2,0.188,ALERT,213.06,339.04,59.975,1451325603,"201051344000867","219011344069620",25.96,-1.00,0,299.37,353.47,5.0,2.9,0.000,301790.3,301790.3,8932,0,0,0,L,1122011218,0,122.01,121.78,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325655,84367.00
12/28/2015 13:00,2,0.258,ACTIVE,211.93,337.24,59.970,1451325603,"201051344001093","219011344069620",28.47,-0.50,0,299.37,343.55,7.5,5.3,0.013,311347.8,311347.8,13612,0,0,0,L,1122011218,0,121.78,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325656,84368.00
12/28/2015 13:00,2,0.639,ACTIVE,212.61,349.86,59.970,1451325603,"201051344000900","219011344069620",32.01,-1.00,0,335.44,377.82,20.8,18.1,0.159,314770.7,314770.7,8929,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325657,84369.00
12/28/2015 13:00,2,0.209,ACTIVE,213.29,339.65,59.996,1451325603,"201051344000648","219011344069620",27.83,-2.50,0,299.67,356.78,5.9,3.8,0.000,308646.0,308646.0,8932,0,0,0,L,1122011218,0,121.55,122.23,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325658,84370.00
12/28/2015 13:00,2,0.242,ACTIVE,213.06,340.85,59.965,1451325603,"201051344000569","219011344069620",31.53,-1.00,0,301.17,356.48,7.8,5.6,0.018,316302.4,316302.4,8920,0,0,0,L,1122011218,0,121.33,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325659,84371.00
12/28/2015 13:00,2,0.164,ALERT,212.83,345.06,59.991,1451325603,"201051344000983","219011344069620",27.53,-1.50,0,300.87,356.78,4.6,2.5,0.000,311529.6,311529.6,8934,0,0,0,L,1122011218,0,121.78,121.78,0002,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325661,84372.00
12/28/2015 13:00,2,0.391,ACTIVE,213.29,373.61,60.002,1451325603,"201051344000576","219011344069620",34.85,-1.00,0,335.74,382.93,13.8,11.4,0.057,309216.3,309216.3,8932,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325663,84373.00
12/28/2015 13:00,2,0.119,ACTIVE,212.38,338.44,59.996,1451325603,"274151322000087","219011344069620",29.64,1.50,0,309.59,358.58,3.6,1.5,0.000,555842.7,555842.7,2808,0,0,0,L,1151911521,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325664,84374.00
12/28/2015 13:00,2,0.236,ACTIVE,211.93,300.87,60.002,1451325603,"201051344000438","219011344069620",20.59,-2.50,0,299.67,302.68,4.9,2.8,0.000,315716.6,315716.6,13587,0,0,0,L,1122011218,1,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325665,84375.00
12/28/2015 13:00,2,0.150,ALERT,212.83,303.58,60.002,1451325603,"201051344001158","219011344069620",23.60,-3.00,0,301.17,304.18,3.6,1.5,0.000,306980.6,306980.6,8954,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451325666,84376.00
12/28/2015 13:15,2,0.258,ACTIVE,213.06,354.97,60.002,1451326503,"201051344000645","219011344069620",33.00,-0.50,0,329.73,358.88,8.7,6.5,0.027,309803.9,309803.9,8934,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326504,84377.00
12/28/2015 13:15,2,0.195,ACTIVE,212.16,363.09,60.002,1451326503,"274151322000085","219011344069620",33.77,1.00,0,336.04,365.49,6.7,4.5,0.027,583120.5,583120.5,2799,0,0,0,L,1151911521,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326505,84378.00
12/28/2015 13:15,2,0.242,ALERT,213.29,341.45,60.007,1451326503,"201051344000633","219011344069620",26.38,-2.00,0,299.37,354.07,6.5,4.4,0.013,302662.9,302662.9,8955,0,0,0,L,1122011218,0,122.23,122.23,0002,-2,0,0,0,0,0,0,8,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326507,84379.00
12/28/2015 13:15,2,0.275,ALERT,213.06,339.04,60.007,1451326503,"201051344000469","219011344069620",29.62,-2.50,0,300.57,344.45,8.3,6.1,0.013,303720.8,303720.8,8946,0,0,0,L,1122011218,0,121.33,122.23,0002,-5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326509,84380.00
12/28/2015 13:15,2,0.201,ACTIVE,211.93,301.77,60.002,1451326503,"201051344000646","219011344069620",22.03,-2.50,0,299.07,303.28,4.5,2.4,0.000,308538.6,308538.6,13590,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326510,84381.00
12/28/2015 13:15,2,0.139,ACTIVE,211.70,338.14,59.996,1451326503,"274151322000052","219011344069620",29.60,0.00,0,299.07,351.07,4.2,2.1,0.009,590689.4,590689.4,2809,0,0,0,L,1151911521,0,121.10,122.23,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326512,84382.00
12/28/2015 13:15,2,0.215,ALERT,212.38,338.44,60.007,1451326503,"201051344000585","219011344069620",26.40,-1.00,0,298.47,358.88,5.7,3.6,0.000,313143.5,313143.5,13591,0,0,0,L,1122011218,0,121.55,121.78,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326514,84383.00
12/28/2015 13:15,2,0.203,ALERT,212.16,336.64,59.991,1451326503,"201051344001230","219011344069620",27.27,-1.50,0,298.47,354.37,5.6,3.5,0.009,311650.9,311650.9,13630,0,0,0,L,1122011218,0,122.01,121.10,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326515,84384.00
12/28/2015 13:15,2,0.244,ACTIVE,212.61,338.44,59.996,1451326503,"201051344000582","219011344069620",24.51,-2.50,0,299.67,356.48,6.1,4.0,0.004,306487.8,306487.8,13589,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326516,84385.00
12/28/2015 13:15,2,0.291,ACTIVE,211.93,336.64,59.996,1451326503,"201051344000955","219011344069620",28.45,-1.00,0,298.77,342.65,8.4,6.2,0.009,315479.5,315479.5,13580,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326517,84386.00
12/28/2015 13:15,2,0.061,ALERT,211.93,313.20,59.991,1451326503,"274151322000094","219011344069620",25.09,-2.50,0,297.87,419.60,1.6,0.0,0.000,476320.3,476320.3,2916,0,0,0,L,1151911521,0,121.55,122.46,0002,-4,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326519,84387.00
12/28/2015 13:15,2,0.258,ALERT,212.83,338.74,59.991,1451326503,"201051344000579","219011344069620",25.70,-1.50,0,301.77,360.69,6.7,4.6,0.004,317262.7,317262.7,8941,0,0,0,L,1122011218,0,121.55,121.55,0002,-6,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326521,84388.00
12/28/2015 13:15,2,0.201,ACTIVE,211.93,332.13,59.996,1451326503,"201051344000890","219011344069620",26.54,-2.00,0,299.97,338.14,5.4,3.3,0.000,313991.3,313991.3,13607,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326522,84389.00
12/28/2015 13:15,2,0.232,ACTIVE,212.16,337.24,59.991,1451326503,"201051344000438","219011344069620",27.93,-2.00,0,299.37,364.59,6.6,4.5,0.004,315717.4,315717.4,13588,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326523,84390.00
12/28/2015 13:15,2,0.234,ACTIVE,212.16,300.27,59.996,1451326503,"201051344000417","219011344069620",22.76,-2.50,0,298.17,302.98,5.4,3.3,0.000,309910.2,309910.2,13614,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326524,84391.00
12/28/2015 13:15,2,0.113,ACTIVE,212.16,338.74,60.002,1451326503,"274151322000083","219011344069620",27.77,-0.50,0,299.37,351.97,3.2,1.2,0.000,585102.0,585102.0,2822,0,0,0,L,1151911521,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326525,84392.00
12/28/2015 13:15,2,0.109,ACTIVE,212.38,339.34,59.986,1451326503,"274151322000076","219011344069620",29.26,0.00,0,299.37,352.57,3.2,1.2,0.004,621445.8,621445.8,2812,0,0,0,L,1151911521,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326525,84393.00
12/28/2015 13:15,2,0.244,ACTIVE,212.61,339.04,59.996,1451326503,"201051344000868","219011344069620",28.37,-1.50,0,301.47,343.85,7.0,4.9,0.013,301327.0,301327.0,8931,0,0,0,L,1122011218,0,121.55,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326526,84394.00
12/28/2015 13:15,2,0.107,ACTIVE,211.93,338.74,59.991,1451326503,"274151322000095","219011344069620",27.91,-1.00,0,300.57,349.56,3.1,1.1,0.009,614357.5,614357.5,2822,0,0,0,L,1151911521,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326527,84395.00
12/28/2015 13:15,2,0.189,ACTIVE,212.38,339.95,59.965,1451326503,"201051344000988","219011344069620",28.49,-1.00,0,298.47,359.78,5.5,3.4,0.009,301629.5,301629.5,8938,0,0,0,L,1122011218,0,121.33,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326528,84396.00
12/28/2015 13:15,2,0.297,ACTIVE,211.70,359.18,59.991,1451326503,"201051344001025","219011344069620",33.50,-1.50,0,332.13,370.60,10.1,7.8,0.031,313698.6,313698.6,13593,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326529,84397.00
12/28/2015 13:15,2,0.225,ACTIVE,212.61,338.14,59.996,1451326503,"201051344000458","219011344069620",28.69,0.00,0,301.47,362.19,6.6,4.4,0.009,311629.9,311629.9,8942,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326530,84398.00
12/28/2015 13:15,2,0.244,ALERT,213.06,340.25,60.018,1451326503,"201051344000853","219011344069620",27.08,-1.50,0,300.87,344.76,6.7,4.5,0.013,308467.7,308467.7,8951,0,0,0,L,1122011218,0,122.01,122.01,0002,-2,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326532,84399.00
12/28/2015 13:15,2,0.242,ALERT,212.61,338.74,59.991,1451326503,"201051344000685","219011344069620",24.25,-1.50,0,299.37,352.27,6.0,3.8,0.004,315288.2,315288.2,13617,0,0,0,L,1122011218,0,122.46,121.33,0002,-5,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326534,84400.00
12/28/2015 13:15,2,0.199,ALERT,211.93,337.84,59.986,1451326503,"201051344000917","219011344069620",26.22,-0.50,0,298.47,358.88,5.3,3.2,0.009,312959.6,312959.6,13622,0,0,0,L,1122011218,0,121.55,121.55,0002,-4,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326536,84401.00
12/28/2015 13:15,2,0.217,ACTIVE,212.38,337.84,60.002,1451326503,"201051344001145","219011344069620",26.26,-1.50,0,299.37,345.96,5.8,3.7,0.009,316027.3,316027.3,13628,0,0,0,L,1122011218,0,121.78,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326537,84402.00
12/28/2015 13:15,2,0.270,ACTIVE,211.93,337.24,59.996,1451326503,"201051344000651","219011344069620",27.08,-2.50,0,298.77,347.46,7.4,5.2,0.009,310173.7,310173.7,13601,0,0,0,L,1122011218,0,122.01,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326537,84403.00
12/28/2015 13:15,2,0.186,ACTIVE,211.25,363.39,59.970,1451326503,"274151322000088","219011344069620",33.83,1.50,0,334.24,365.49,6.4,4.2,0.018,568240.5,568240.5,2794,0,0,0,L,1151911521,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326538,84404.00
12/28/2015 13:15,2,0.008,ALERT,212.38,299.67,59.991,1451326503,"274151322000068","219011344069620",45.09,-0.50,0,297.26,431.62,0.0,0.0,0.000,476245.8,476245.8,2920,0,0,0,L,1151911521,0,121.78,122.68,0002,-1,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326540,84405.00
12/28/2015 13:15,2,0.193,ACTIVE,211.48,335.74,59.991,1451326503,"201051344001135","219011344069620",29.50,-1.50,0,299.37,340.55,5.8,3.7,0.013,306717.8,306717.8,13589,0,0,0,L,1122011218,0,121.33,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326541,84406.00
12/28/2015 13:15,2,0.234,ALERT,212.16,338.74,60.002,1451326503,"201051344000594","219011344069620",27.10,-2.00,0,300.87,347.46,6.4,4.3,0.018,312732.4,312732.4,8941,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326543,84407.00
12/28/2015 13:15,2,0.277,ACTIVE,211.93,336.64,59.991,1451326503,"201051344001203","219011344069620",30.57,-1.50,0,319.81,354.97,8.6,6.4,0.027,313072.3,313072.3,13605,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326544,84408.00
12/28/2015 13:15,2,0.162,ACTIVE,211.70,338.44,59.991,1451326503,"274151322000054","219011344069620",30.85,2.00,0,332.13,341.45,5.1,3.0,0.018,580366.7,580366.7,2796,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326545,84409.00
12/28/2015 13:15,2,0.232,ACTIVE,212.83,338.44,59.949,1451326503,"201051344000867","219011344069620",27.39,-0.50,0,300.27,357.38,6.5,4.3,0.013,301791.0,301791.0,8934,0,0,0,L,1122011218,0,122.01,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326546,84410.00
12/28/2015 13:15,2,0.303,ALERT,211.93,337.24,59.981,1451326503,"201051344001093","219011344069620",30.99,-0.50,0,299.37,342.65,9.5,7.3,0.022,311349.2,311349.2,13613,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326548,84411.00
12/28/2015 13:15,2,0.926,ACTIVE,212.38,355.58,59.970,1451326503,"201051344000900","219011344069620",32.36,-1.00,0,335.14,369.10,30.3,27.4,0.243,314775.8,314775.8,8930,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326549,84412.00
12/28/2015 13:15,2,0.248,ALERT,212.61,339.04,59.991,1451326503,"201051344000648","219011344069620",30.43,-2.50,0,300.57,342.65,7.7,5.5,0.018,308647.0,308647.0,8933,0,0,0,L,1122011218,0,121.33,122.01,0002,-5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326550,84413.00
12/28/2015 13:15,2,0.309,ACTIVE,212.61,361.89,59.991,1451326503,"201051344000569","219011344069620",33.73,-1.00,0,334.24,369.40,10.6,8.3,0.040,316303.9,316303.9,8921,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326551,84414.00
12/28/2015 13:15,2,0.197,ACTIVE,212.38,338.74,59.986,1451326503,"201051344000983","219011344069620",29.32,-1.00,0,301.17,354.97,5.9,3.8,0.009,311530.3,311530.3,8936,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326552,84415.00
12/28/2015 13:15,2,0.201,ALERT,212.83,339.04,59.991,1451326503,"201051344001158","219011344069620",25.07,-2.50,0,301.17,359.18,5.1,3.0,0.004,306981.1,306981.1,8956,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,5,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326554,84416.00
12/28/2015 13:15,2,0.520,ACTIVE,213.06,370.90,59.986,1451326503,"201051344000576","219011344069620",34.45,-0.50,0,335.14,386.83,18.2,15.6,0.102,309219.4,309219.4,8933,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326555,84417.00
12/28/2015 13:15,2,0.162,ACTIVE,211.93,338.74,59.975,1451326503,"274151322000087","219011344069620",30.28,2.00,0,316.80,354.97,5.0,2.9,0.018,555843.1,555843.1,2809,0,0,0,L,1151911521,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451326556,84418.00
12/28/2015 13:30,2,0.271,ACTIVE,213.06,360.69,59.975,1451327403,"201051344000645","219011344069620",33.62,0.00,0,335.74,364.29,9.3,7.1,0.035,309805.5,309805.5,8935,0,0,0,L,1122011218,0,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327405,84419.00
12/28/2015 13:30,2,0.199,ACTIVE,211.70,368.50,59.959,1451327403,"274151322000085","219011344069620",34.47,1.50,0,336.04,371.81,7.0,4.8,0.022,583121.7,583121.7,2800,0,0,0,L,1151911521,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327406,84420.00
12/28/2015 13:30,2,0.262,ACTIVE,213.06,340.25,59.975,1451327403,"201051344000633","219011344069620",25.96,-1.50,0,299.07,344.76,6.9,4.8,0.004,302664.0,302664.0,8957,0,0,0,L,1122011218,0,121.78,122.23,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327406,84421.00
12/28/2015 13:30,2,0.289,ACTIVE,212.61,338.44,59.970,1451327403,"201051344000469","219011344069620",30.93,-2.00,0,332.43,345.96,9.1,6.8,0.018,303722.4,303722.4,8948,0,0,0,L,1122011218,0,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327407,84422.00
12/28/2015 13:30,2,0.209,ACTIVE,211.93,304.48,60.002,1451327403,"201051344000646","219011344069620",22.46,-2.50,0,298.17,309.59,4.8,2.7,0.000,308539.2,308539.2,13591,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327409,84423.00
12/28/2015 13:30,2,0.150,ACTIVE,211.25,337.24,59.981,1451327403,"274151322000052","219011344069620",29.76,0.50,0,333.63,341.45,4.5,2.5,0.009,590689.9,590689.9,2810,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327410,84424.00
12/28/2015 13:30,2,0.211,ACTIVE,212.61,339.04,59.975,1451327403,"201051344000585","219011344069620",29.86,-1.00,0,298.77,346.26,6.4,4.3,0.013,313144.4,313144.4,13593,0,0,0,L,1122011218,0,121.55,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327411,84425.00
12/28/2015 13:30,2,0.242,ACTIVE,212.61,337.84,59.949,1451327403,"201051344001230","219011344069620",25.31,-1.50,0,299.37,340.25,6.2,4.1,0.009,311651.8,311651.8,13632,0,0,0,L,1122011218,0,122.23,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327412,84426.00
12/28/2015 13:30,2,0.248,ALERT,213.06,339.04,59.965,1451327403,"201051344000582","219011344069620",26.52,-2.00,0,300.27,343.25,6.7,4.5,0.009,306488.8,306488.8,13590,0,0,0,L,1122011218,0,122.01,121.78,0002,-4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327413,84427.00
12/28/2015 13:30,2,0.291,ACTIVE,211.93,337.84,59.970,1451327403,"201051344000955","219011344069620",30.51,-1.00,0,331.53,342.65,9.0,6.8,0.027,315481.0,315481.0,13581,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327414,84428.00
12/28/2015 13:30,2,0.066,ALERT,211.70,338.44,59.981,1451327403,"274151322000094","219011344069620",28.90,-2.00,0,297.57,419.90,2.0,0.0,0.004,476320.3,476320.3,2918,0,0,0,L,1151911521,0,121.55,122.23,0002,-4,0,0,0,0,0,0,115,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327416,84429.00
12/28/2015 13:30,2,0.266,ACTIVE,212.61,337.84,59.965,1451327403,"201051344000579","219011344069620",27.02,-1.50,0,301.17,342.05,7.3,5.1,0.009,317263.9,317263.9,8943,0,0,0,L,1122011218,0,121.33,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327417,84430.00
12/28/2015 13:30,2,0.211,ALERT,212.16,337.54,59.965,1451327403,"201051344000890","219011344069620",27.55,-1.50,0,299.07,349.86,5.9,3.8,0.004,313992.1,313992.1,13608,0,0,0,L,1122011218,0,122.01,120.88,0002,-2,0,0,0,0,0,0,8,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327419,84431.00
12/28/2015 13:30,2,0.238,ALERT,212.38,338.74,59.954,1451327403,"201051344000438","219011344069620",29.32,-1.50,0,299.07,341.75,7.2,5.0,0.009,315718.5,315718.5,13589,0,0,0,L,1122011218,0,122.01,121.33,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327420,84432.00
12/28/2015 13:30,2,0.238,ACTIVE,212.38,302.07,59.959,1451327403,"201051344000417","219011344069620",23.60,-2.00,0,297.87,302.98,5.7,3.6,0.000,309911.0,309911.0,13615,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327422,84433.00
12/28/2015 13:30,2,0.119,ACTIVE,211.93,337.54,59.954,1451327403,"274151322000083","219011344069620",29.74,0.00,0,311.69,358.58,3.6,1.5,0.009,585102.3,585102.3,2823,0,0,0,L,1151911521,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327423,84434.00
12/28/2015 13:30,2,0.119,ACTIVE,212.38,338.74,59.944,1451327403,"274151322000076","219011344069620",30.10,0.50,0,327.32,349.56,3.6,1.6,0.009,621446.1,621446.1,2813,0,0,0,L,1151911521,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327424,84435.00
12/28/2015 13:30,2,0.242,ACTIVE,212.61,341.15,59.938,1451327403,"201051344000868","219011344069620",31.53,-1.50,0,333.33,344.15,7.8,5.6,0.027,301328.2,301328.2,8932,0,0,0,L,1122011218,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327424,84436.00
12/28/2015 13:30,2,0.117,ACTIVE,211.70,336.64,59.954,1451327403,"274151322000095","219011344069620",27.73,-0.50,0,317.10,354.37,3.3,1.3,0.004,614357.7,614357.7,2823,0,0,0,L,1151911521,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327425,84437.00
12/28/2015 13:30,2,0.213,ALERT,212.38,339.65,59.959,1451327403,"201051344000988","219011344069620",26.38,-1.00,0,298.17,343.25,5.7,3.6,0.004,301630.3,301630.3,8939,0,0,0,L,1122011218,0,121.10,122.01,0002,-4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327427,84438.00
12/28/2015 13:30,2,0.311,ACTIVE,212.16,366.10,59.991,1451327403,"201051344001025","219011344069620",34.19,-1.00,0,333.03,371.81,10.8,8.5,0.040,313700.5,313700.5,13594,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327428,84439.00
12/28/2015 13:30,2,0.232,ALERT,212.38,337.24,59.959,1451327403,"201051344000458","219011344069620",29.36,0.50,0,300.87,342.35,7.0,4.8,0.013,311631.0,311631.0,8943,0,0,0,L,1122011218,0,121.33,121.78,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327430,84440.00
12/28/2015 13:30,2,0.268,ACTIVE,213.29,339.95,59.959,1451327403,"201051344000853","219011344069620",26.76,-1.50,0,327.32,355.88,7.2,5.1,0.018,308468.8,308468.8,8953,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327431,84441.00
12/28/2015 13:30,2,0.246,ACTIVE,212.61,339.04,59.954,1451327403,"201051344000685","219011344069620",25.39,-1.50,0,298.47,343.25,6.4,4.2,0.004,315289.2,315289.2,13619,0,0,0,L,1122011218,0,122.46,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327432,84442.00
12/28/2015 13:30,2,0.201,ACTIVE,212.38,338.14,59.944,1451327403,"201051344000917","219011344069620",28.47,0.00,0,297.57,341.45,5.8,3.7,0.009,312960.4,312960.4,13624,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327433,84443.00
12/28/2015 13:30,2,0.213,ACTIVE,212.61,339.04,59.965,1451327403,"201051344001145","219011344069620",30.08,-1.50,0,311.39,358.88,6.5,4.4,0.018,316028.3,316028.3,13629,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327434,84444.00
12/28/2015 13:30,2,0.279,ACTIVE,212.38,338.14,59.959,1451327403,"201051344000651","219011344069620",27.91,-2.00,0,312.89,356.18,7.9,5.7,0.013,310175.0,310175.0,13602,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327435,84445.00
12/28/2015 13:30,2,0.205,ACTIVE,211.25,365.19,59.965,1451327403,"274151322000088","219011344069620",34.19,2.00,0,334.84,374.51,7.1,4.9,0.022,568241.5,568241.5,2795,0,0,0,L,1151911521,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327436,84446.00
12/28/2015 13:30,2,0.078,ALERT,212.38,316.20,59.949,1451327403,"274151322000068","219011344069620",25.72,-0.50,0,296.96,432.22,2.0,0.1,0.000,476245.8,476245.8,2922,0,0,0,L,1151911521,0,121.78,122.46,0002,-1,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327438,84447.00
12/28/2015 13:30,2,0.205,ACTIVE,211.93,336.64,59.965,1451327403,"201051344001135","219011344069620",30.22,-1.00,0,319.81,350.47,6.3,4.2,0.018,306718.7,306718.7,13590,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327439,84448.00
12/28/2015 13:30,2,0.236,ACTIVE,212.16,338.44,59.954,1451327403,"201051344000594","219011344069620",28.90,-2.00,0,299.97,342.05,7.0,4.8,0.013,312733.4,312733.4,8943,0,0,0,L,1122011218,0,121.10,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327439,84449.00
12/28/2015 13:30,2,0.287,ACTIVE,212.16,348.06,59.959,1451327403,"201051344001203","219011344069620",32.30,-1.50,0,332.43,357.68,9.5,7.2,0.035,313073.9,313073.9,13606,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327440,84450.00
12/28/2015 13:30,2,0.178,ACTIVE,211.70,348.06,59.944,1451327403,"274151322000054","219011344069620",32.16,2.00,0,333.63,349.56,5.8,3.7,0.022,580367.4,580367.4,2797,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327441,84451.00
12/28/2015 13:30,2,0.238,ACTIVE,213.06,338.14,59.959,1451327403,"201051344000867","219011344069620",28.78,-0.50,0,315.30,358.88,7.0,4.8,0.018,301792.1,301792.1,8935,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327442,84452.00
12/28/2015 13:30,2,0.311,ACTIVE,212.16,356.48,59.949,1451327403,"201051344001093","219011344069620",33.10,-0.50,0,332.13,357.98,10.4,8.1,0.027,311351.0,311351.0,13615,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327443,84453.00
12/28/2015 13:30,2,1.041,ACTIVE,212.61,350.77,59.959,1451327403,"201051344000900","219011344069620",31.83,-0.50,0,335.14,372.41,33.6,30.5,0.270,314782.6,314782.6,8931,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327444,84454.00
12/28/2015 13:30,2,0.258,ACTIVE,212.83,338.74,59.949,1451327403,"201051344000648","219011344069620",31.07,-2.00,0,330.63,351.67,8.2,6.0,0.018,308648.4,308648.4,8935,0,0,0,L,1122011218,0,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327445,84455.00
12/28/2015 13:30,2,0.328,ACTIVE,212.61,372.71,59.954,1451327403,"201051344000569","219011344069620",34.77,-0.50,0,335.14,376.92,11.6,9.3,0.049,316305.9,316305.9,8922,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327446,84456.00
12/28/2015 13:30,2,0.219,ACTIVE,212.83,338.14,59.981,1451327403,"201051344000983","219011344069620",28.65,-1.00,0,311.99,359.18,6.3,4.2,0.013,311531.2,311531.2,8937,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327447,84457.00
12/28/2015 13:30,2,0.215,ACTIVE,212.83,338.44,59.965,1451327403,"201051344001158","219011344069620",25.07,-2.00,0,300.27,341.45,5.5,3.3,0.009,306981.9,306981.9,8958,0,0,0,L,1122011218,0,121.33,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327448,84458.00
12/28/2015 13:30,2,0.561,ACTIVE,213.06,371.81,59.954,1451327403,"201051344000576","219011344069620",34.53,0.00,0,334.54,388.94,19.7,17.1,0.102,309223.3,309223.3,8934,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327448,84459.00
12/28/2015 13:30,2,0.178,ACTIVE,211.93,339.34,59.954,1451327403,"274151322000087","219011344069620",30.38,2.00,0,333.63,341.75,5.5,3.4,0.022,555843.8,555843.8,2810,0,0,0,L,1151911521,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451327449,84460.00
12/28/2015 13:45,2,0.264,ACTIVE,213.51,353.77,59.970,1451328303,"201051344000645","219011344069620",32.88,0.00,0,336.64,367.30,8.8,6.6,0.027,309807.3,309807.3,8936,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328304,84461.00
12/28/2015 13:45,2,0.189,ACTIVE,211.70,363.09,59.965,1451328303,"274151322000085","219011344069620",33.83,2.00,0,336.04,375.11,6.6,4.4,0.027,583122.8,583122.8,2801,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328305,84462.00
12/28/2015 13:45,2,0.232,ALERT,213.29,340.85,59.981,1451328303,"201051344000633","219011344069620",27.12,-1.50,0,298.17,345.66,6.5,4.3,0.009,302665.2,302665.2,8958,0,0,0,L,1122011218,0,122.01,122.23,0002,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328306,84463.00
12/28/2015 13:45,2,0.279,ACTIVE,212.83,339.34,59.970,1451328303,"201051344000469","219011344069620",29.00,-2.00,0,332.13,344.76,8.2,6.0,0.013,303724.0,303724.0,8949,0,0,0,L,1122011218,0,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328307,84464.00
12/28/2015 13:45,2,0.199,ALERT,211.70,301.77,59.922,1451328303,"201051344000646","219011344069620",21.91,-2.50,0,299.97,337.24,4.5,2.4,0.000,308539.8,308539.8,13592,0,0,0,L,1122011218,0,121.78,121.10,0002,-4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328309,84465.00
12/28/2015 13:45,2,0.137,ACTIVE,211.48,337.84,59.949,1451328303,"274151322000052","219011344069620",29.42,1.00,0,333.63,341.15,4.1,2.0,0.000,590690.5,590690.5,2811,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328310,84466.00
12/28/2015 13:45,2,0.193,ACTIVE,212.38,338.44,59.986,1451328303,"201051344000585","219011344069620",28.82,-0.50,0,327.02,347.76,5.7,3.6,0.013,313145.4,313145.4,13594,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328311,84467.00
12/28/2015 13:45,2,0.234,ALERT,212.16,337.24,59.970,1451328303,"201051344001230","219011344069620",23.93,-1.50,0,300.27,341.75,5.7,3.6,0.009,311652.8,311652.8,13633,0,0,0,L,1122011218,0,122.01,121.10,0002,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328313,84468.00
12/28/2015 13:45,2,0.209,ACTIVE,212.83,338.44,60.012,1451328303,"201051344000582","219011344069620",28.63,-2.00,0,300.57,342.05,6.1,3.9,0.004,306489.8,306489.8,13592,0,0,0,L,1122011218,0,122.23,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328314,84469.00
12/28/2015 13:45,2,0.268,ACTIVE,211.93,337.54,59.965,1451328303,"201051344000955","219011344069620",30.55,-1.00,0,332.13,354.97,8.3,6.1,0.022,315482.7,315482.7,13582,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328315,84470.00
12/28/2015 13:45,2,0.057,ALERT,211.70,332.43,59.970,1451328303,"274151322000094","219011344069620",27.12,-1.50,0,297.57,424.41,1.6,0.0,0.000,476320.3,476320.3,2920,0,0,0,L,1151911521,0,121.33,122.23,0002,-3,0,0,0,0,0,0,53,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328317,84471.00
12/28/2015 13:45,2,0.240,ALERT,213.06,338.44,59.970,1451328303,"201051344000579","219011344069620",26.94,-1.50,0,300.87,342.65,6.6,4.4,0.004,317265.0,317265.0,8944,0,0,0,L,1122011218,0,121.55,121.78,0002,-5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328319,84472.00
12/28/2015 13:45,2,0.197,ALERT,211.93,319.51,59.959,1451328303,"201051344000890","219011344069620",25.41,-1.50,0,299.67,342.05,5.1,3.0,0.000,313993.0,313993.0,13610,0,0,0,L,1122011218,0,122.01,120.65,0002,-2,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328321,84473.00
12/28/2015 13:45,2,0.225,ACTIVE,212.38,338.74,59.981,1451328303,"201051344000438","219011344069620",28.41,-1.50,0,299.37,342.65,6.5,4.3,0.000,315719.7,315719.7,13591,0,0,0,L,1122011218,0,122.23,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328322,84474.00
12/28/2015 13:45,2,0.230,ALERT,212.38,301.47,59.970,1451328303,"201051344000417","219011344069620",22.50,-2.00,0,299.67,337.54,5.3,3.2,0.000,309911.9,309911.9,13616,0,0,0,L,1122011218,0,121.55,121.55,0002,-4,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328323,84475.00
12/28/2015 13:45,2,0.104,ACTIVE,211.93,338.14,59.965,1451328303,"274151322000083","219011344069620",29.26,0.50,0,322.81,349.86,3.1,1.1,0.009,585102.6,585102.6,2824,0,0,0,L,1151911521,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328324,84476.00
12/28/2015 13:45,2,0.105,ACTIVE,212.38,338.44,59.970,1451328303,"274151322000076","219011344069620",29.68,1.00,0,336.04,342.05,3.2,1.1,0.004,621446.4,621446.4,2814,0,0,0,L,1151911521,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328325,84477.00
