ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2015 13:45,2,0.225,ACTIVE,213.06,339.04,59.970,1451328303,"201051344000868","219011344069620",30.32,-1.50,0,333.03,353.77,7.0,4.8,0.018,301329.6,301329.6,8933,0,0,0,L,1122011218,0,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328326,84478.00
12/28/2015 13:45,2,0.102,ACTIVE,211.70,337.84,59.965,1451328303,"274151322000095","219011344069620",27.81,-0.50,0,325.52,347.46,2.9,0.9,0.009,614358.0,614358.0,2824,0,0,0,L,1151911521,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328327,84479.00
12/28/2015 13:45,2,0.180,ACTIVE,212.61,340.25,59.975,1451328303,"201051344000988","219011344069620",28.67,-1.00,0,297.26,343.55,5.3,3.2,0.004,301631.2,301631.2,8941,0,0,0,L,1122011218,0,121.33,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328328,84480.00
12/28/2015 13:45,2,0.285,ACTIVE,211.93,351.67,59.981,1451328303,"201051344001025","219011344069620",32.68,-1.00,0,333.33,375.71,9.4,7.2,0.031,313702.5,313702.5,13595,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328329,84481.00
12/28/2015 13:45,2,0.219,ACTIVE,212.61,338.44,59.970,1451328303,"201051344000458","219011344069620",28.33,0.50,0,300.27,343.55,6.3,4.1,0.004,311632.1,311632.1,8945,0,0,0,L,1122011218,0,121.55,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328330,84482.00
12/28/2015 13:45,2,0.217,ACTIVE,213.51,340.25,59.975,1451328303,"201051344000853","219011344069620",28.27,-1.00,0,333.93,345.36,6.2,4.1,0.013,308469.9,308469.9,8954,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328331,84483.00
12/28/2015 13:45,2,0.207,ALERT,212.83,339.34,59.975,1451328303,"201051344000685","219011344069620",27.10,-1.50,0,299.67,340.85,5.7,3.5,0.004,315290.1,315290.1,13620,0,0,0,L,1122011218,0,122.68,121.33,0002,-5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328333,84484.00
12/28/2015 13:45,2,0.184,ALERT,212.38,338.74,59.965,1451328303,"201051344000917","219011344069620",27.59,0.50,0,298.47,342.35,5.2,3.0,0.004,312961.2,312961.2,13625,0,0,0,L,1122011218,0,121.78,121.55,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328334,84485.00
12/28/2015 13:45,2,0.191,ACTIVE,212.61,338.14,59.975,1451328303,"201051344001145","219011344069620",29.48,-1.50,0,334.24,343.25,5.8,3.6,0.009,316029.3,316029.3,13630,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328335,84486.00
12/28/2015 13:45,2,0.234,ACTIVE,212.38,338.74,59.975,1451328303,"201051344000651","219011344069620",29.26,-2.00,0,328.22,347.16,7.0,4.8,0.009,310176.3,310176.3,13603,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328336,84487.00
12/28/2015 13:45,2,0.178,ACTIVE,211.48,353.17,59.965,1451328303,"274151322000088","219011344069620",32.82,2.50,0,334.84,375.41,6.0,3.8,0.022,568242.6,568242.6,2796,0,0,0,L,1151911521,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328337,84488.00
12/28/2015 13:45,2,0.006,ALERT,212.61,299.07,60.007,1451328303,"274151322000068","219011344069620",44.93,0.00,0,297.57,431.92,0.0,0.0,0.000,476245.8,476245.8,2924,0,0,0,L,1151911521,0,121.78,122.68,0002,-1,0,0,0,0,0,0,193,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328339,84489.00
12/28/2015 13:45,2,0.188,ACTIVE,212.16,336.64,59.970,1451328303,"201051344001135","219011344069620",29.14,-1.00,0,331.53,342.65,5.6,3.5,0.009,306719.7,306719.7,13591,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328340,84490.00
12/28/2015 13:45,2,0.213,ACTIVE,212.38,338.44,59.975,1451328303,"201051344000594","219011344069620",28.53,-2.00,0,313.50,355.58,6.2,4.1,0.009,312734.5,312734.5,8944,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328341,84491.00
12/28/2015 13:45,2,0.262,ACTIVE,212.16,337.84,59.986,1451328303,"201051344001203","219011344069620",31.07,-1.50,0,334.24,362.19,8.2,6.0,0.027,313075.5,313075.5,13607,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328342,84492.00
12/28/2015 13:45,2,0.152,ACTIVE,211.70,338.14,59.954,1451328303,"274151322000054","219011344069620",30.65,2.50,0,334.84,363.09,4.8,2.7,0.013,580368.2,580368.2,2798,0,0,0,L,1151911521,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328343,84493.00
12/28/2015 13:45,2,0.225,ACTIVE,213.29,339.04,60.007,1451328303,"201051344000867","219011344069620",27.04,-0.50,0,329.73,346.86,6.2,4.0,0.009,301793.2,301793.2,8936,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328344,84494.00
12/28/2015 13:45,2,0.291,ACTIVE,212.38,339.04,59.986,1451328303,"201051344001093","219011344069620",30.81,0.00,0,332.73,370.90,9.1,6.9,0.018,311352.9,311352.9,13616,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328345,84495.00
12/28/2015 13:45,2,0.861,ACTIVE,212.61,353.47,59.975,1451328303,"201051344000900","219011344069620",32.22,-0.50,0,334.54,374.51,28.1,25.2,0.221,314789.7,314789.7,8932,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328346,84496.00
12/28/2015 13:45,2,0.238,ACTIVE,213.06,339.04,59.959,1451328303,"201051344000648","219011344069620",29.92,-2.00,0,334.24,345.36,7.2,5.1,0.013,308649.8,308649.8,8936,0,0,0,L,1122011218,0,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328346,84497.00
12/28/2015 13:45,2,0.301,ACTIVE,213.06,357.98,59.975,1451328303,"201051344000569","219011344069620",33.28,-0.50,0,335.14,380.52,10.2,7.9,0.035,316308.1,316308.1,8923,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328347,84498.00
12/28/2015 13:45,2,0.189,ACTIVE,212.83,338.14,59.965,1451328303,"201051344000983","219011344069620",28.84,-1.00,0,325.82,349.56,5.6,3.5,0.009,311532.2,311532.2,8938,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328348,84499.00
12/28/2015 13:45,2,0.199,ALERT,213.06,339.04,59.975,1451328303,"201051344001158","219011344069620",23.74,-2.00,0,299.37,342.95,4.8,2.7,0.000,306982.7,306982.7,8959,0,0,0,L,1122011218,0,121.55,121.78,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328350,84500.00
12/28/2015 13:45,2,0.508,ACTIVE,213.29,377.82,59.938,1451328303,"201051344000576","219011344069620",35.23,-0.50,0,334.24,391.64,18.1,15.6,0.088,309227.4,309227.4,8935,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328351,84501.00
12/28/2015 13:45,2,0.152,ACTIVE,211.93,338.14,59.970,1451328303,"274151322000087","219011344069620",30.04,2.00,0,334.24,341.75,4.6,2.5,0.009,555844.6,555844.6,2811,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451328352,84502.00
12/28/2015 14:00,2,0.242,ACTIVE,213.06,339.34,59.981,1451329203,"201051344000645","219011344069620",31.37,0.00,0,336.64,361.89,7.8,5.6,0.022,309808.8,309808.8,8937,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329204,84503.00
12/28/2015 14:00,2,0.170,ACTIVE,211.93,339.95,60.002,1451329203,"274151322000085","219011344069620",31.45,1.50,0,335.74,367.00,5.5,3.4,0.022,583123.8,583123.8,2802,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329205,84504.00
12/28/2015 14:00,2,0.209,ACTIVE,213.06,340.55,59.975,1451329203,"201051344000633","219011344069620",27.19,-1.50,0,298.47,347.46,5.8,3.7,0.004,302666.1,302666.1,8960,0,0,0,L,1122011218,0,122.01,122.23,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329206,84505.00
12/28/2015 14:00,2,0.250,ACTIVE,212.83,338.44,59.981,1451329203,"201051344000469","219011344069620",29.48,-2.50,0,330.63,347.16,7.5,5.3,0.013,303725.4,303725.4,8950,0,0,0,L,1122011218,0,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329207,84506.00
12/28/2015 14:00,2,0.197,ACTIVE,211.93,302.37,59.965,1451329203,"201051344000646","219011344069620",20.71,-2.50,0,299.37,305.98,4.2,2.1,0.000,308540.4,308540.4,13594,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329208,84507.00
12/28/2015 14:00,2,0.121,ACTIVE,211.70,337.54,59.970,1451329203,"274151322000052","219011344069620",28.96,1.00,0,333.03,342.05,3.6,1.6,0.000,590690.9,590690.9,2812,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329209,84508.00
12/28/2015 14:00,2,0.178,ALERT,212.38,339.04,59.970,1451329203,"201051344000585","219011344069620",27.75,-1.00,0,299.07,344.76,5.0,2.9,0.004,313146.2,313146.2,13595,0,0,0,L,1122011218,0,121.33,121.78,0002,-4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329211,84509.00
12/28/2015 14:00,2,0.195,ACTIVE,212.16,337.54,59.975,1451329203,"201051344001230","219011344069620",25.41,-1.50,0,299.37,348.36,5.0,2.9,0.004,311653.6,311653.6,13635,0,0,0,L,1122011218,0,121.78,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329211,84510.00
12/28/2015 14:00,2,0.195,ALERT,212.61,338.14,59.965,1451329203,"201051344000582","219011344069620",27.57,-2.00,0,300.57,341.75,5.5,3.4,0.000,306490.8,306490.8,13593,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329213,84511.00
12/28/2015 14:00,2,0.250,ACTIVE,211.93,337.54,59.986,1451329203,"201051344000955","219011344069620",29.38,-1.00,0,331.53,342.05,7.5,5.3,0.013,315484.1,315484.1,13583,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329214,84512.00
12/28/2015 14:00,2,0.000,ALERT,211.48,299.37,59.975,1451329203,"274151322000094","219011344069620",43.69,-2.00,0,297.57,419.30,0.0,0.0,0.000,476320.3,476320.3,2922,0,0,0,L,1151911521,0,121.10,122.23,0002,-3,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329216,84513.00
12/28/2015 14:00,2,0.213,ACTIVE,212.61,338.44,59.981,1451329203,"201051344000579","219011344069620",27.37,-1.50,0,301.17,343.55,5.9,3.8,0.000,317266.1,317266.1,8946,0,0,0,L,1122011218,0,121.33,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329217,84514.00
12/28/2015 14:00,2,0.188,ALERT,211.70,302.37,59.981,1451329203,"201051344000890","219011344069620",23.16,-1.50,0,299.97,342.95,4.4,2.3,0.000,313993.6,313993.6,13612,0,0,0,L,1122011218,0,121.78,120.88,0002,-2,0,0,0,0,0,0,5,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329219,84515.00
12/28/2015 14:00,2,0.211,ALERT,212.16,337.84,59.975,1451329203,"201051344000438","219011344069620",27.45,-1.50,0,299.67,348.36,5.9,3.8,0.000,315720.7,315720.7,13592,0,0,0,L,1122011218,0,122.01,121.33,0002,-2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329221,84516.00
12/28/2015 14:00,2,0.223,ACTIVE,212.16,301.17,59.981,1451329203,"201051344000417","219011344069620",21.07,-2.50,0,299.37,302.37,4.8,2.7,0.000,309912.6,309912.6,13618,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329222,84517.00
12/28/2015 14:00,2,0.090,ALERT,211.93,338.14,59.975,1451329203,"274151322000083","219011344069620",28.55,0.50,0,299.07,345.96,2.6,0.6,0.004,585102.8,585102.8,2825,0,0,0,L,1151911521,0,121.55,122.01,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329224,84518.00
12/28/2015 14:00,2,0.092,ACTIVE,212.38,337.84,59.965,1451329203,"274151322000076","219011344069620",29.06,1.00,0,320.71,352.57,2.7,0.7,0.000,621446.6,621446.6,2815,0,0,0,L,1151911521,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329225,84519.00
12/28/2015 14:00,2,0.209,ACTIVE,212.83,339.04,60.012,1451329203,"201051344000868","219011344069620",29.14,-1.00,0,334.24,344.15,6.2,4.1,0.009,301330.7,301330.7,8934,0,0,0,L,1122011218,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329226,84520.00
12/28/2015 14:00,2,0.082,ACTIVE,211.48,339.34,59.981,1451329203,"274151322000095","219011344069620",28.77,-0.50,0,308.99,358.58,2.4,0.4,0.000,614358.2,614358.2,2825,0,0,0,L,1151911521,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329226,84521.00
12/28/2015 14:00,2,0.168,ALERT,212.38,339.34,59.975,1451329203,"201051344000988","219011344069620",27.71,-1.00,0,298.47,348.36,4.7,2.6,0.000,301631.9,301631.9,8942,0,0,0,L,1122011218,0,121.10,122.01,0002,-4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329228,84522.00
12/28/2015 14:00,2,0.250,ACTIVE,211.93,363.99,59.975,1451329203,"201051344001025","219011344069620",33.97,-1.00,0,333.03,370.60,8.7,6.4,0.022,313704.2,313704.2,13596,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329229,84523.00
12/28/2015 14:00,2,0.201,ALERT,212.38,337.54,59.991,1451329203,"201051344000458","219011344069620",27.23,0.50,0,301.17,353.17,5.6,3.4,0.000,311633.1,311633.1,8946,0,0,0,L,1122011218,0,121.55,121.78,0002,-3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329231,84524.00
12/28/2015 14:00,2,0.240,ACTIVE,213.06,339.65,59.986,1451329203,"201051344000853","219011344069620",23.89,-1.50,0,322.21,356.18,5.8,3.7,0.009,308470.9,308470.9,8955,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329232,84525.00
12/28/2015 14:00,2,0.197,ALERT,212.61,325.52,60.002,1451329203,"201051344000685","219011344069620",24.45,-1.50,0,299.67,340.55,5.0,2.9,0.000,315290.9,315290.9,13622,0,0,0,L,1122011218,0,122.68,121.33,0002,-5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329234,84526.00
12/28/2015 14:00,2,0.168,ACTIVE,212.38,338.44,59.986,1451329203,"201051344000917","219011344069620",26.70,0.00,0,298.17,354.07,4.6,2.5,0.000,312961.9,312961.9,13627,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329235,84527.00
12/28/2015 14:00,2,0.178,ACTIVE,212.61,338.74,59.986,1451329203,"201051344001145","219011344069620",28.59,-1.50,0,314.40,359.48,5.2,3.1,0.009,316030.1,316030.1,13631,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329236,84528.00
12/28/2015 14:00,2,0.219,ACTIVE,212.16,338.14,59.991,1451329203,"201051344000651","219011344069620",28.33,-2.00,0,310.79,360.08,6.3,4.2,0.009,310177.5,310177.5,13604,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329237,84529.00
12/28/2015 14:00,2,0.158,ACTIVE,211.48,338.14,59.981,1451329203,"274151322000088","219011344069620",30.91,2.50,0,334.54,367.30,5.0,2.9,0.018,568243.5,568243.5,2797,0,0,0,L,1151911521,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329237,84530.00
12/28/2015 14:00,2,0.008,ALERT,212.38,299.67,59.944,1451329203,"274151322000068","219011344069620",44.67,0.00,0,297.57,431.92,0.0,0.0,0.000,476245.8,476245.8,2926,0,0,0,L,1151911521,0,121.78,122.46,0002,-1,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329239,84531.00
12/28/2015 14:00,2,0.174,ACTIVE,211.93,337.24,59.975,1451329203,"201051344001135","219011344069620",28.35,-1.00,0,307.78,360.38,5.0,2.9,0.009,306720.5,306720.5,13592,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329240,84532.00
12/28/2015 14:00,2,0.201,ALERT,212.38,338.44,59.996,1451329203,"201051344000594","219011344069620",27.77,-2.00,0,299.97,342.35,5.7,3.5,0.000,312735.5,312735.5,8945,0,0,0,L,1122011218,0,121.33,121.55,0002,-5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329242,84533.00
12/28/2015 14:00,2,0.238,ACTIVE,212.38,338.14,59.991,1451329203,"201051344001203","219011344069620",30.77,-1.50,0,333.03,355.58,7.5,5.3,0.022,313076.9,313076.9,13608,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329243,84534.00
12/28/2015 14:00,2,0.139,ACTIVE,211.70,336.64,59.991,1451329203,"274151322000054","219011344069620",30.43,2.00,0,334.24,341.15,4.3,2.2,0.009,580368.9,580368.9,2799,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329244,84535.00
12/28/2015 14:00,2,0.195,ALERT,212.83,338.14,60.012,1451329203,"201051344000867","219011344069620",27.81,-0.50,0,299.97,342.35,5.5,3.4,0.009,301794.1,301794.1,8937,0,0,0,L,1122011218,0,121.78,121.78,0002,-3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329246,84536.00
12/28/2015 14:00,2,0.277,ACTIVE,212.16,338.44,59.996,1451329203,"201051344001093","219011344069620",29.78,0.00,0,332.43,342.95,8.4,6.2,0.018,311354.6,311354.6,13617,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329247,84537.00
12/28/2015 14:00,2,0.748,ACTIVE,212.38,354.07,59.975,1451329203,"201051344000900","219011344069620",32.34,-0.50,0,334.84,369.10,24.5,21.7,0.190,314795.7,314795.7,8933,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329248,84538.00
12/28/2015 14:00,2,0.227,ACTIVE,212.83,338.44,59.991,1451329203,"201051344000648","219011344069620",28.92,-2.00,0,315.00,358.88,6.7,4.5,0.004,308651.0,308651.0,8937,0,0,0,L,1122011218,0,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329248,84539.00
12/28/2015 14:00,2,0.273,ACTIVE,212.83,342.05,59.975,1451329203,"201051344000569","219011344069620",31.63,-0.50,0,335.44,373.61,8.8,6.6,0.031,316310.0,316310.0,8924,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329249,84540.00
12/28/2015 14:00,2,0.178,ALERT,212.61,337.84,60.023,1451329203,"201051344000983","219011344069620",28.05,-1.00,0,301.47,342.05,5.0,2.9,0.004,311533.0,311533.0,8939,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329251,84541.00
12/28/2015 14:00,2,0.160,ALERT,212.83,338.74,60.002,1451329203,"201051344001158","219011344069620",27.12,-2.00,0,300.27,348.66,4.4,2.3,0.004,306983.3,306983.3,8961,0,0,0,L,1122011218,0,121.33,121.78,0002,-2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329253,84542.00
12/28/2015 14:00,2,0.469,ACTIVE,213.06,361.29,59.986,1451329203,"201051344000576","219011344069620",33.42,-0.50,0,333.93,387.44,16.0,13.5,0.080,309231.1,309231.1,8936,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329254,84543.00
12/28/2015 14:00,2,0.135,ACTIVE,211.93,338.44,59.970,1451329203,"274151322000087","219011344069620",29.94,2.00,0,334.54,341.15,4.1,2.1,0.004,555845.2,555845.2,2812,0,0,0,L,1151911521,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451329255,84544.00
12/28/2015 14:15,2,0.264,ACTIVE,213.29,357.98,59.981,1451330103,"201051344000645","219011344069620",33.34,0.00,0,334.24,362.49,8.9,6.7,0.027,309810.3,309810.3,8938,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330105,84545.00
12/28/2015 14:15,2,0.201,ACTIVE,212.38,361.59,59.975,1451330103,"274151322000085","219011344069620",33.75,1.50,0,335.74,366.70,6.9,4.7,0.022,583124.8,583124.8,2803,0,0,0,L,1151911521,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330105,84546.00
12/28/2015 14:15,2,0.244,ALERT,213.51,341.45,59.986,1451330103,"201051344000633","219011344069620",26.70,-1.50,0,298.47,344.45,6.7,4.5,0.004,302667.1,302667.1,8961,0,0,0,L,1122011218,0,122.23,122.46,0002,-2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330107,84547.00
12/28/2015 14:15,2,0.277,ALERT,213.29,339.95,59.981,1451330103,"201051344000469","219011344069620",30.57,-2.00,0,299.67,344.45,8.6,6.4,0.022,303726.9,303726.9,8951,0,0,0,L,1122011218,0,121.33,122.46,0002,-5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330109,84548.00
12/28/2015 14:15,2,0.201,ACTIVE,212.16,302.68,59.986,1451330103,"201051344000646","219011344069620",22.17,-2.50,0,299.67,308.39,4.5,2.4,0.000,308540.9,308540.9,13595,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330110,84549.00
12/28/2015 14:15,2,0.141,ACTIVE,211.70,337.54,59.975,1451330103,"274151322000052","219011344069620",29.54,0.50,0,316.80,352.87,4.2,2.2,0.004,590691.3,590691.3,2813,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330111,84550.00
12/28/2015 14:15,2,0.199,ACTIVE,212.83,339.34,59.959,1451330103,"201051344000585","219011344069620",29.12,-1.00,0,299.07,342.95,5.9,3.8,0.013,313147.1,313147.1,13597,0,0,0,L,1122011218,0,121.55,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330112,84551.00
12/28/2015 14:15,2,0.229,ALERT,212.61,338.14,59.975,1451330103,"201051344001230","219011344069620",25.33,-1.50,0,299.97,340.85,5.9,3.8,0.004,311654.4,311654.4,13636,0,0,0,L,1122011218,0,122.23,121.33,0002,-5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330114,84552.00
12/28/2015 14:15,2,0.213,ACTIVE,213.06,338.74,59.981,1451330103,"201051344000582","219011344069620",28.92,-2.00,0,300.57,342.35,6.3,4.1,0.004,306491.7,306491.7,13595,0,0,0,L,1122011218,0,122.23,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330115,84553.00
12/28/2015 14:15,2,0.271,ACTIVE,211.93,337.84,59.954,1451330103,"201051344000955","219011344069620",30.93,-1.00,0,320.11,350.77,8.6,6.3,0.022,315485.5,315485.5,13584,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330116,84554.00
12/28/2015 14:15,2,0.061,ALERT,211.93,313.50,59.965,1451330103,"274151322000094","219011344069620",25.35,-2.00,0,298.17,419.60,1.6,0.0,0.000,476320.3,476320.3,2924,0,0,0,L,1151911521,0,121.55,122.46,0002,-4,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330118,84555.00
12/28/2015 14:15,2,0.258,ALERT,213.29,339.34,59.975,1451330103,"201051344000579","219011344069620",26.34,-1.50,0,300.57,341.75,6.9,4.7,0.004,317267.1,317267.1,8947,0,0,0,L,1122011218,0,121.78,121.78,0002,-6,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330119,84556.00
12/28/2015 14:15,2,0.201,ALERT,212.38,335.14,59.986,1451330103,"201051344000890","219011344069620",26.80,-1.50,0,300.27,337.84,5.5,3.4,0.000,313994.3,313994.3,13614,0,0,0,L,1122011218,0,122.01,121.10,0002,-2,0,0,0,0,0,0,6,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330121,84557.00
12/28/2015 14:15,2,0.230,ACTIVE,212.38,338.14,59.981,1451330103,"201051344000438","219011344069620",28.73,-1.50,0,299.07,347.76,6.7,4.6,0.009,315721.8,315721.8,13594,0,0,0,L,1122011218,0,122.23,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330122,84558.00
12/28/2015 14:15,2,0.234,ACTIVE,212.38,301.77,60.012,1451330103,"201051344000417","219011344069620",22.86,-2.50,0,299.37,302.98,5.5,3.3,0.000,309913.4,309913.4,13619,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330123,84559.00
12/28/2015 14:15,2,0.107,ACTIVE,212.16,338.74,59.981,1451330103,"274151322000083","219011344069620",29.48,0.50,0,298.77,341.15,3.2,1.2,0.000,585103.0,585103.0,2827,0,0,0,L,1151911521,0,121.78,122.46,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330124,84560.00
12/28/2015 14:15,2,0.107,ALERT,212.61,338.74,59.970,1451330103,"274151322000076","219011344069620",29.84,1.00,0,298.47,341.75,3.3,1.3,0.004,621446.9,621446.9,2816,0,0,0,L,1151911521,0,122.01,122.68,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330126,84561.00
12/28/2015 14:15,2,0.234,ACTIVE,213.06,339.65,59.981,1451330103,"201051344000868","219011344069620",30.73,-1.50,0,312.89,358.58,7.3,5.2,0.022,301331.8,301331.8,8935,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330127,84562.00
12/28/2015 14:15,2,0.104,ALERT,212.16,338.44,59.975,1451330103,"274151322000095","219011344069620",28.49,-0.50,0,299.37,340.55,3.0,1.0,0.009,614358.3,614358.3,2826,0,0,0,L,1151911521,0,122.23,122.23,0002,-3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330128,84563.00
12/28/2015 14:15,2,0.188,ACTIVE,213.06,341.15,59.981,1451330103,"201051344000988","219011344069620",29.08,-1.00,0,297.26,343.25,5.5,3.4,0.004,301632.7,301632.7,8944,0,0,0,L,1122011218,0,121.55,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330129,84564.00
12/28/2015 14:15,2,0.258,ACTIVE,212.16,372.71,59.975,1451330103,"201051344001025","219011344069620",34.93,-1.00,0,333.63,376.01,9.1,6.9,0.022,313705.9,313705.9,13597,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330130,84565.00
12/28/2015 14:15,2,0.223,ACTIVE,212.83,338.14,60.007,1451330103,"201051344000458","219011344069620",28.75,0.50,0,299.97,341.75,6.5,4.4,0.009,311634.1,311634.1,8948,0,0,0,L,1122011218,0,121.78,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330131,84566.00
12/28/2015 14:15,2,0.256,ALERT,213.51,340.25,59.954,1451330103,"201051344000853","219011344069620",26.08,-1.50,0,299.37,345.36,6.8,4.6,0.013,308471.9,308471.9,8956,0,0,0,L,1122011218,0,122.23,122.23,0002,-2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330133,84567.00
12/28/2015 14:15,2,0.238,ACTIVE,212.83,339.65,59.975,1451330103,"201051344000685","219011344069620",24.39,-1.50,0,299.37,350.47,6.0,3.8,0.004,315291.8,315291.8,13624,0,0,0,L,1122011218,0,122.68,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330134,84568.00
12/28/2015 14:15,2,0.223,ALERT,212.61,339.34,59.954,1451330103,"201051344000917","219011344069620",24.27,0.00,0,298.47,342.05,5.5,3.4,0.000,312962.6,312962.6,13628,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330136,84569.00
12/28/2015 14:15,2,0.221,ALERT,212.61,339.04,59.981,1451330103,"201051344001145","219011344069620",27.17,-2.00,0,299.67,342.65,6.1,3.9,0.004,316031.0,316031.0,13632,0,0,0,L,1122011218,0,122.01,121.55,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330138,84570.00
12/28/2015 14:15,2,0.271,ALERT,212.61,338.74,59.970,1451330103,"201051344000651","219011344069620",26.60,-2.00,0,299.07,342.35,7.3,5.2,0.013,310178.6,310178.6,13605,0,0,0,L,1122011218,0,122.23,121.33,0002,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330140,84571.00
12/28/2015 14:15,2,0.186,ACTIVE,211.93,364.29,59.965,1451330103,"274151322000088","219011344069620",33.89,2.00,0,333.93,366.40,6.5,4.3,0.031,568244.4,568244.4,2798,0,0,0,L,1151911521,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330141,84572.00
12/28/2015 14:15,2,0.008,ALERT,212.83,407.57,59.975,1451330103,"274151322000068","219011344069620",45.11,0.00,0,298.17,431.92,0.0,0.0,0.000,476245.8,476245.8,2928,0,0,0,L,1151911521,0,122.23,122.68,0002,-1,0,0,0,0,0,0,255,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330142,84573.00
12/28/2015 14:15,2,0.193,ALERT,212.16,337.54,59.991,1451330103,"201051344001135","219011344069620",29.40,-1.00,0,300.27,341.45,5.8,3.7,0.013,306721.3,306721.3,13593,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330144,84574.00
12/28/2015 14:15,2,0.234,ACTIVE,212.61,339.04,60.012,1451330103,"201051344000594","219011344069620",27.37,-2.00,0,299.67,341.45,6.5,4.4,0.013,312736.5,312736.5,8947,0,0,0,L,1122011218,0,121.55,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330145,84575.00
12/28/2015 14:15,2,0.258,ACTIVE,212.61,359.48,59.975,1451330103,"201051344001203","219011344069620",33.52,-1.00,0,333.93,363.69,8.8,6.6,0.027,313078.4,313078.4,13609,0,0,0,L,1122011218,0,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330146,84576.00
12/28/2015 14:15,2,0.166,ACTIVE,212.16,339.34,59.975,1451330103,"274151322000054","219011344069620",31.07,2.00,0,334.24,341.75,5.2,3.1,0.022,580369.5,580369.5,2800,0,0,0,L,1151911521,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330147,84577.00
12/28/2015 14:15,2,0.232,ACTIVE,213.29,339.04,59.965,1451330103,"201051344000867","219011344069620",27.31,-0.50,0,299.07,343.55,6.4,4.3,0.013,301795.1,301795.1,8939,0,0,0,L,1122011218,0,122.01,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330148,84578.00
12/28/2015 14:15,2,0.301,ACTIVE,212.38,339.65,59.975,1451330103,"201051344001093","219011344069620",31.37,-0.50,0,331.23,345.06,9.6,7.3,0.018,311356.2,311356.2,13618,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330149,84579.00
12/28/2015 14:15,2,0.926,ACTIVE,213.06,351.37,60.007,1451330103,"201051344000900","219011344069620",31.93,-1.00,0,334.54,370.30,30.0,27.0,0.239,314801.7,314801.7,8934,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330150,84580.00
12/28/2015 14:15,2,0.248,ALERT,213.06,339.65,59.938,1451330103,"201051344000648","219011344069620",30.43,-2.00,0,299.07,344.45,7.7,5.5,0.013,308652.2,308652.2,8938,0,0,0,L,1122011218,0,121.33,122.23,0002,-5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330151,84581.00
12/28/2015 14:15,2,0.318,ACTIVE,213.06,366.40,59.986,1451330103,"201051344000569","219011344069620",34.13,-0.50,0,335.14,375.41,11.1,8.8,0.040,316311.9,316311.9,8925,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330152,84582.00
12/28/2015 14:15,2,0.197,ACTIVE,212.83,338.74,59.965,1451330103,"201051344000983","219011344069620",29.32,-1.00,0,300.27,342.35,5.9,3.8,0.013,311533.8,311533.8,8941,0,0,0,L,1122011218,0,121.78,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330153,84583.00
12/28/2015 14:15,2,0.176,ACTIVE,213.06,339.65,59.975,1451330103,"201051344001158","219011344069620",28.29,-2.50,0,299.67,360.99,5.1,3.0,0.004,306983.9,306983.9,8963,0,0,0,L,1122011218,0,121.55,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330154,84584.00
12/28/2015 14:15,2,0.527,ACTIVE,213.51,383.23,60.007,1451330103,"201051344000576","219011344069620",35.72,-0.50,0,334.84,388.64,19.1,16.5,0.102,309234.8,309234.8,8937,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330155,84585.00
12/28/2015 14:15,2,0.160,ACTIVE,212.16,338.14,59.965,1451330103,"274151322000087","219011344069620",30.28,2.00,0,334.54,341.75,5.0,2.9,0.013,555845.8,555845.8,2813,0,0,0,L,1151911521,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451330156,84586.00
12/28/2015 14:30,2,0.254,ACTIVE,213.06,351.37,59.975,1451331005,"201051344000645","219011344069620",32.68,0.00,0,336.64,363.39,8.4,6.2,0.027,309812.0,309812.0,8939,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331006,84587.00
12/28/2015 14:30,2,0.182,ACTIVE,211.70,354.67,59.965,1451331005,"274151322000085","219011344069620",32.98,1.50,0,336.04,367.90,6.1,4.0,0.022,583125.9,583125.9,2804,0,0,0,L,1151911521,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331007,84588.00
12/28/2015 14:30,2,0.232,ACTIVE,213.06,340.25,59.981,1451331005,"201051344000633","219011344069620",25.90,-2.00,0,299.07,344.76,6.1,4.0,0.009,302668.1,302668.1,8963,0,0,0,L,1122011218,0,121.78,122.23,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331008,84589.00
12/28/2015 14:30,2,0.270,ACTIVE,212.61,338.44,59.954,1451331005,"201051344000469","219011344069620",29.54,-2.00,0,333.03,345.06,8.1,5.9,0.013,303728.4,303728.4,8953,0,0,0,L,1122011218,0,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331009,84590.00
12/28/2015 14:30,2,0.201,ACTIVE,211.93,301.17,59.981,1451331005,"201051344000646","219011344069620",21.21,-2.50,0,297.57,324.02,4.3,2.3,0.000,308541.5,308541.5,13596,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331010,84591.00
12/28/2015 14:30,2,0.129,ACTIVE,211.25,337.24,59.991,1451331005,"274151322000052","219011344069620",29.10,1.00,0,328.82,341.45,3.8,1.8,0.000,590691.8,590691.8,2814,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331011,84592.00
12/28/2015 14:30,2,0.186,ACTIVE,212.38,337.54,59.959,1451331005,"201051344000585","219011344069620",28.19,-1.00,0,309.29,360.69,5.4,3.3,0.009,313147.9,313147.9,13598,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331012,84593.00
12/28/2015 14:30,2,0.229,ACTIVE,212.38,336.94,59.949,1451331005,"201051344001230","219011344069620",23.46,-2.00,0,300.27,341.45,5.5,3.3,0.004,311655.3,311655.3,13638,0,0,0,L,1122011218,0,122.01,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331013,84594.00
12/28/2015 14:30,2,0.207,ALERT,212.83,337.54,59.944,1451331005,"201051344000582","219011344069620",27.49,-2.50,0,301.17,342.05,5.8,3.6,0.004,306492.6,306492.6,13596,0,0,0,L,1122011218,0,122.01,121.78,0002,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331015,84595.00
12/28/2015 14:30,2,0.283,ACTIVE,211.93,336.34,59.944,1451331005,"201051344000955","219011344069620",27.93,-1.00,0,331.83,342.65,8.0,5.8,0.018,315487.0,315487.0,13585,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331016,84596.00
12/28/2015 14:30,2,0.000,ALERT,211.70,298.77,59.965,1451331005,"274151322000094","219011344069620",43.93,-2.00,0,292.16,419.90,0.0,0.0,0.000,476320.3,476320.3,2926,0,0,0,L,1151911521,0,121.33,122.46,0002,-3,0,0,0,0,0,0,239,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331018,84597.00
12/28/2015 14:30,2,0.256,ACTIVE,212.61,338.14,59.938,1451331005,"201051344000579","219011344069620",24.19,-1.50,0,301.47,343.25,6.3,4.1,0.004,317268.2,317268.2,8949,0,0,0,L,1122011218,0,121.33,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331018,84598.00
12/28/2015 14:30,2,0.193,ALERT,211.93,302.07,59.986,1451331005,"201051344000890","219011344069620",23.80,-1.50,0,300.57,338.14,4.7,2.6,0.000,313995.0,313995.0,13616,0,0,0,L,1122011218,0,121.78,120.88,0002,-2,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331020,84599.00
12/28/2015 14:30,2,0.219,ALERT,212.38,337.84,59.954,1451331005,"201051344000438","219011344069620",28.03,-1.50,0,300.27,341.45,6.3,4.1,0.000,315722.8,315722.8,13595,0,0,0,L,1122011218,0,122.01,121.33,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331022,84600.00
12/28/2015 14:30,2,0.229,ACTIVE,212.38,300.57,59.949,1451331005,"201051344000417","219011344069620",21.87,-2.50,0,297.26,304.48,5.1,3.0,0.000,309914.2,309914.2,13620,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331023,84601.00
12/28/2015 14:30,2,0.098,ACTIVE,211.93,337.54,59.959,1451331005,"274151322000083","219011344069620",28.94,0.50,0,312.29,357.68,2.9,0.8,0.000,585103.3,585103.3,2828,0,0,0,L,1151911521,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331024,84602.00
12/28/2015 14:30,2,0.098,ACTIVE,212.61,338.74,59.965,1451331005,"274151322000076","219011344069620",29.44,1.00,0,326.72,355.88,2.9,0.9,0.004,621447.1,621447.1,2818,0,0,0,L,1151911521,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331025,84603.00
12/28/2015 14:30,2,0.221,ACTIVE,212.61,338.74,59.981,1451331005,"201051344000868","219011344069620",29.82,-1.50,0,333.63,344.45,6.7,4.5,0.013,301333.0,301333.0,8936,0,0,0,L,1122011218,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331026,84604.00
12/28/2015 14:30,2,0.096,ALERT,211.93,336.94,59.965,1451331005,"274151322000095","219011344069620",27.85,-0.50,0,300.27,341.15,2.7,0.7,0.000,614358.5,614358.5,2828,0,0,0,L,1151911521,0,122.01,121.78,0002,-3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331027,84605.00
12/28/2015 14:30,2,0.174,ALERT,212.38,339.65,59.996,1451331005,"201051344000988","219011344069620",28.27,-1.50,0,298.77,343.25,5.0,2.9,0.009,301633.5,301633.5,8945,0,0,0,L,1122011218,0,121.10,121.78,0002,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331029,84606.00
12/28/2015 14:30,2,0.252,ACTIVE,211.93,369.10,59.938,1451331005,"201051344001025","219011344069620",34.53,-1.00,0,333.33,378.12,8.9,6.6,0.022,313707.5,313707.5,13598,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331030,84607.00
12/28/2015 14:30,2,0.211,ALERT,212.38,337.24,59.975,1451331005,"201051344000458","219011344069620",27.87,0.50,0,301.17,342.65,6.0,3.8,0.004,311635.0,311635.0,8949,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331032,84608.00
12/28/2015 14:30,2,0.248,ACTIVE,213.06,339.95,59.986,1451331005,"201051344000853","219011344069620",24.65,-1.50,0,326.12,358.58,6.2,4.1,0.009,308473.0,308473.0,8958,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331033,84609.00
12/28/2015 14:30,2,0.229,ALERT,212.61,330.03,59.938,1451331005,"201051344000685","219011344069620",23.12,-1.00,0,299.67,349.56,5.4,3.3,0.000,315292.6,315292.6,13625,0,0,0,L,1122011218,0,122.46,121.33,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331035,84610.00
12/28/2015 14:30,2,0.180,ACTIVE,212.38,337.84,59.965,1451331005,"201051344000917","219011344069620",27.21,0.00,0,298.47,342.95,5.0,2.9,0.009,312963.4,312963.4,13630,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331036,84611.00
12/28/2015 14:30,2,0.211,ACTIVE,212.61,337.54,59.959,1451331005,"201051344001145","219011344069620",26.26,-2.00,0,315.90,362.19,5.6,3.5,0.009,316031.9,316031.9,13634,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331037,84612.00
12/28/2015 14:30,2,0.264,ACTIVE,212.38,337.54,59.965,1451331005,"201051344000651","219011344069620",24.73,-2.00,0,310.19,375.41,6.6,4.5,0.009,310179.8,310179.8,13607,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331038,84613.00
12/28/2015 14:30,2,0.170,ACTIVE,211.25,344.45,59.965,1451331005,"274151322000088","219011344069620",31.95,2.00,0,334.84,367.30,5.5,3.4,0.018,568245.3,568245.3,2799,0,0,0,L,1151911521,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331039,84614.00
12/28/2015 14:30,2,0.006,ALERT,212.16,301.47,59.938,1451331005,"274151322000068","219011344069620",44.89,-0.50,0,292.16,431.92,0.0,0.0,0.000,476245.8,476245.8,2930,0,0,0,L,1151911521,0,121.78,122.46,0002,-1,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331041,84615.00
12/28/2015 14:30,2,0.180,ACTIVE,211.70,335.44,59.959,1451331005,"201051344001135","219011344069620",28.73,-1.00,0,320.41,357.38,5.3,3.2,0.009,306722.1,306722.1,13595,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331041,84616.00
12/28/2015 14:30,2,0.238,ALERT,212.16,337.84,59.949,1451331005,"201051344000594","219011344069620",24.31,-2.00,0,300.87,342.35,5.9,3.8,0.009,312737.5,312737.5,8948,0,0,0,L,1122011218,0,121.33,121.33,0002,-5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331043,84617.00
12/28/2015 14:30,2,0.248,ACTIVE,212.16,343.85,60.028,1451331005,"201051344001203","219011344069620",31.87,-1.50,0,334.54,366.40,8.1,5.9,0.027,313079.9,313079.9,13610,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331044,84618.00
12/28/2015 14:30,2,0.152,ACTIVE,211.48,338.44,59.965,1451331005,"274151322000054","219011344069620",30.51,2.00,0,330.33,342.05,4.7,2.6,0.018,580370.2,580370.2,2801,0,0,0,L,1151911521,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331045,84619.00
12/28/2015 14:30,2,0.213,ACTIVE,212.83,338.14,59.986,1451331005,"201051344000867","219011344069620",27.21,-0.50,0,315.00,359.78,5.9,3.8,0.009,301796.1,301796.1,8940,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331046,84620.00
12/28/2015 14:30,2,0.289,ACTIVE,212.16,337.54,59.965,1451331005,"201051344001093","219011344069620",30.43,-0.50,0,332.13,345.66,8.9,6.7,0.018,311358.0,311358.0,13619,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331047,84621.00
12/28/2015 14:30,2,0.820,ACTIVE,212.38,350.17,59.965,1451331005,"201051344000900","219011344069620",31.95,-0.50,0,335.74,370.00,26.6,23.7,0.203,314808.0,314808.0,8935,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331048,84622.00
