ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2015 14:30,2,0.234,ACTIVE,212.83,338.44,59.922,1451331005,"201051344000648","219011344069620",29.54,-2.00,0,329.13,351.37,7.1,4.9,0.009,308653.5,308653.5,8940,0,0,0,L,1122011218,0,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331049,84623.00
12/28/2015 14:30,2,0.299,ACTIVE,212.61,354.07,59.986,1451331005,"201051344000569","219011344069620",32.86,-0.50,0,335.74,376.92,10.0,7.7,0.031,316313.9,316313.9,8926,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331050,84624.00
12/28/2015 14:30,2,0.205,ACTIVE,212.38,337.54,59.949,1451331005,"201051344000983","219011344069620",26.02,-1.00,0,314.70,358.88,5.4,3.3,0.004,311534.7,311534.7,8942,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331051,84625.00
12/28/2015 14:30,2,0.182,ALERT,212.61,338.44,60.018,1451331005,"201051344001158","219011344069620",25.50,-2.50,0,300.87,342.65,4.7,2.6,0.000,306984.6,306984.6,8964,0,0,0,L,1122011218,0,121.33,121.78,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331052,84626.00
12/28/2015 14:30,2,0.508,ACTIVE,213.06,378.72,59.959,1451331005,"201051344000576","219011344069620",35.23,-0.50,0,334.84,388.04,18.1,15.6,0.093,309238.8,309238.8,8938,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331053,84627.00
12/28/2015 14:30,2,0.145,ACTIVE,211.93,338.14,59.965,1451331005,"274151322000087","219011344069620",30.00,2.00,0,328.82,342.35,4.4,2.3,0.009,555846.4,555846.4,2814,0,0,0,L,1151911521,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331054,84628.00
12/28/2015 14:45,2,0.232,ACTIVE,213.29,339.34,60.023,1451331903,"201051344000645","219011344069620",29.92,-0.50,0,336.34,357.68,7.0,4.9,0.013,309813.3,309813.3,8940,0,0,0,L,1122011218,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331904,84629.00
12/28/2015 14:45,2,0.148,ACTIVE,212.38,338.44,59.996,1451331903,"274151322000085","219011344069620",30.77,1.00,0,336.04,358.28,4.6,2.5,0.013,583126.6,583126.6,2805,0,0,0,L,1151911521,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331905,84630.00
12/28/2015 14:45,2,0.197,ALERT,213.51,320.41,59.991,1451331903,"201051344000633","219011344069620",25.07,-2.00,0,297.26,352.57,5.0,2.9,0.000,302669.0,302669.0,8964,0,0,0,L,1122011218,0,122.23,122.23,0002,-2,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331907,84631.00
12/28/2015 14:45,2,0.246,ACTIVE,213.06,339.34,59.991,1451331903,"201051344000469","219011344069620",27.79,-2.50,0,323.11,351.07,7.0,4.8,0.004,303729.7,303729.7,8954,0,0,0,L,1122011218,0,121.33,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331908,84632.00
12/28/2015 14:45,2,0.182,ACTIVE,212.16,301.77,59.991,1451331903,"201051344000646","219011344069620",20.00,-2.50,0,298.17,302.98,3.7,1.6,0.000,308541.9,308541.9,13597,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331909,84633.00
12/28/2015 14:45,2,0.113,ACTIVE,211.70,327.32,59.986,1451331903,"274151322000052","219011344069620",25.78,0.50,0,314.70,351.07,3.0,0.9,0.000,590692.2,590692.2,2815,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331910,84634.00
12/28/2015 14:45,2,0.166,ALERT,212.61,338.14,59.991,1451331903,"201051344000585","219011344069620",26.70,-1.50,0,298.47,357.08,4.5,2.4,0.000,313148.6,313148.6,13599,0,0,0,L,1122011218,0,121.55,121.78,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331912,84635.00
12/28/2015 14:45,2,0.176,ALERT,212.38,336.64,59.986,1451331903,"201051344001230","219011344069620",25.72,-1.50,0,298.17,350.77,4.6,2.5,0.000,311656.0,311656.0,13639,0,0,0,L,1122011218,0,122.01,121.10,0002,-5,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331913,84636.00
12/28/2015 14:45,2,0.217,ALERT,213.06,302.98,59.996,1451331903,"201051344000582","219011344069620",21.73,-2.50,0,299.67,344.15,4.8,2.7,0.000,306493.4,306493.4,13598,0,0,0,L,1122011218,0,122.01,122.01,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331915,84637.00
12/28/2015 14:45,2,0.232,ACTIVE,211.93,337.24,59.996,1451331903,"201051344000955","219011344069620",28.23,-1.00,0,327.62,345.96,6.7,4.5,0.009,315488.3,315488.3,13586,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331916,84638.00
12/28/2015 14:45,2,0.000,ALERT,211.93,299.37,59.991,1451331903,"274151322000094","219011344069620",43.32,-2.50,0,297.57,419.60,0.0,0.0,0.000,476320.3,476320.3,2928,0,0,0,L,1151911521,0,121.33,122.68,0002,-3,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331918,84639.00
12/28/2015 14:45,2,0.203,ALERT,212.61,317.70,59.986,1451331903,"201051344000579","219011344069620",24.89,-1.50,0,299.97,348.06,5.2,3.0,0.000,317269.1,317269.1,8950,0,0,0,L,1122011218,0,121.33,121.55,0002,-6,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331920,84640.00
12/28/2015 14:45,2,0.180,ACTIVE,211.93,301.77,59.981,1451331903,"201051344000890","219011344069620",21.49,-2.00,0,299.67,304.18,3.9,1.8,0.000,313995.5,313995.5,13618,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331920,84641.00
12/28/2015 14:45,2,0.203,ALERT,212.38,301.77,59.996,1451331903,"201051344000438","219011344069620",23.95,-2.00,0,298.77,340.55,5.0,2.9,0.000,315723.7,315723.7,13597,0,0,0,L,1122011218,0,122.01,121.55,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331922,84642.00
12/28/2015 14:45,2,0.211,ACTIVE,212.38,300.87,59.986,1451331903,"201051344000417","219011344069620",18.29,-2.50,0,298.77,302.68,3.9,1.9,0.000,309914.8,309914.8,13621,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331923,84643.00
12/28/2015 14:45,2,0.082,ALERT,212.38,300.57,59.975,1451331903,"274151322000083","219011344069620",24.27,0.00,0,298.47,340.85,2.0,0.0,0.000,585103.4,585103.4,2829,0,0,0,L,1151911521,0,121.55,122.46,0002,-4,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331925,84644.00
12/28/2015 14:45,2,0.082,ALERT,212.61,300.57,59.986,1451331903,"274151322000076","219011344069620",24.33,0.00,0,299.37,354.67,2.0,0.1,0.000,621447.2,621447.2,2819,0,0,0,L,1151911521,0,122.01,122.68,0002,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331927,84645.00
12/28/2015 14:45,2,0.191,ACTIVE,212.83,339.04,59.981,1451331903,"201051344000868","219011344069620",27.97,-1.50,0,329.73,347.46,5.5,3.3,0.004,301333.9,301333.9,8937,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331928,84646.00
12/28/2015 14:45,2,0.074,ALERT,212.16,301.77,59.975,1451331903,"274151322000095","219011344069620",24.11,-1.00,0,298.77,341.15,1.8,0.0,0.000,614358.6,614358.6,2830,0,0,0,L,1151911521,0,122.01,122.23,0002,-2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331930,84647.00
12/28/2015 14:45,2,0.154,ALERT,212.38,323.11,59.986,1451331903,"201051344000988","219011344069620",25.49,-1.50,0,296.36,355.88,4.0,2.0,0.000,301634.0,301634.0,8947,0,0,0,L,1122011218,0,121.33,122.01,0002,-4,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331932,84648.00
12/28/2015 14:45,2,0.230,ACTIVE,212.38,337.24,59.996,1451331903,"201051344001025","219011344069620",31.05,-1.00,0,333.03,375.71,7.3,5.1,0.013,313709.0,313709.0,13599,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331933,84649.00
12/28/2015 14:45,2,0.188,ALERT,212.61,302.98,59.981,1451331903,"201051344000458","219011344069620",23.64,0.00,0,299.07,345.96,4.5,2.5,0.000,311635.8,311635.8,8951,0,0,0,L,1122011218,0,121.55,122.01,0002,-3,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331935,84650.00
12/28/2015 14:45,2,0.225,ALERT,213.51,339.95,59.986,1451331903,"201051344000853","219011344069620",22.78,-1.50,0,299.97,344.15,5.2,3.1,0.004,308473.9,308473.9,8959,0,0,0,L,1122011218,0,122.23,122.23,0002,-2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331936,84651.00
12/28/2015 14:45,2,0.174,ALERT,212.61,302.07,59.975,1451331903,"201051344000685","219011344069620",23.24,-2.00,0,298.17,342.95,4.1,2.0,0.000,315293.3,315293.3,13627,0,0,0,L,1122011218,0,122.46,121.55,0002,-4,0,0,0,0,0,0,6,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331938,84652.00
12/28/2015 14:45,2,0.160,ALERT,212.38,301.17,59.981,1451331903,"201051344000917","219011344069620",22.86,-0.50,0,297.26,347.46,3.7,1.7,0.000,312964.0,312964.0,13631,0,0,0,L,1122011218,0,121.55,122.01,0002,-4,0,0,0,0,0,0,5,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331940,84653.00
12/28/2015 14:45,2,0.160,ALERT,212.83,338.44,59.949,1451331903,"201051344001145","219011344069620",27.47,-2.00,0,298.77,341.45,4.5,2.4,0.004,316032.7,316032.7,13635,0,0,0,L,1122011218,0,122.01,121.55,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331942,84654.00
12/28/2015 14:45,2,0.215,ALERT,212.61,332.13,59.970,1451331903,"201051344000651","219011344069620",25.45,-2.00,0,297.87,352.27,5.6,3.4,0.000,310180.8,310180.8,13608,0,0,0,L,1122011218,0,122.23,121.33,0002,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331944,84655.00
12/28/2015 14:45,2,0.127,ACTIVE,211.70,337.54,59.975,1451331903,"274151322000088","219011344069620",30.36,2.00,0,334.24,348.36,4.0,1.9,0.009,568245.9,568245.9,2800,0,0,0,L,1151911521,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331945,84656.00
12/28/2015 14:45,2,0.006,ALERT,212.61,299.67,59.981,1451331903,"274151322000068","219011344069620",44.23,-0.50,0,297.26,425.91,0.0,0.0,0.000,476245.8,476245.8,2932,0,0,0,L,1151911521,0,121.78,122.91,0002,-1,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331946,84657.00
12/28/2015 14:45,2,0.152,ALERT,212.16,336.04,59.981,1451331903,"201051344001135","219011344069620",26.98,-1.00,0,299.37,340.55,4.2,2.1,0.000,306722.8,306722.8,13596,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331948,84658.00
12/28/2015 14:45,2,0.186,ALERT,212.38,319.81,60.012,1451331903,"201051344000594","219011344069620",25.15,-2.00,0,298.47,344.76,4.7,2.6,0.000,312738.3,312738.3,8950,0,0,0,L,1122011218,0,121.33,121.55,0002,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331950,84659.00
12/28/2015 14:45,2,0.213,ACTIVE,212.61,337.54,59.975,1451331903,"201051344001203","219011344069620",29.16,-1.50,0,334.24,352.57,6.3,4.2,0.013,313081.2,313081.2,13611,0,0,0,L,1122011218,0,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331951,84660.00
12/28/2015 14:45,2,0.113,ACTIVE,211.93,338.14,59.970,1451331903,"274151322000054","219011344069620",29.88,2.00,0,334.54,341.75,3.5,1.4,0.013,580370.7,580370.7,2802,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331952,84661.00
12/28/2015 14:45,2,0.182,ALERT,213.06,337.84,59.981,1451331903,"201051344000867","219011344069620",26.28,-0.50,0,298.47,341.75,4.8,2.7,0.000,301796.9,301796.9,8941,0,0,0,L,1122011218,0,122.01,121.78,0002,-4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331953,84662.00
12/28/2015 14:45,2,0.252,ACTIVE,212.61,338.14,59.986,1451331903,"201051344001093","219011344069620",28.23,-0.50,0,332.43,342.95,7.3,5.1,0.004,311359.4,311359.4,13620,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331954,84663.00
12/28/2015 14:45,2,0.582,ACTIVE,212.61,350.17,59.986,1451331903,"201051344000900","219011344069620",32.18,-0.50,0,335.14,367.30,19.0,16.4,0.137,314813.0,314813.0,8936,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331955,84664.00
12/28/2015 14:45,2,0.203,ALERT,212.83,338.44,59.975,1451331903,"201051344000648","219011344069620",27.35,-2.00,0,299.97,342.35,5.7,3.6,0.004,308654.5,308654.5,8941,0,0,0,L,1122011218,0,121.33,122.23,0002,-5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331957,84665.00
12/28/2015 14:45,2,0.246,ACTIVE,212.83,339.04,59.965,1451331903,"201051344000569","219011344069620",30.85,-0.50,0,335.44,366.40,7.7,5.5,0.013,316315.5,316315.5,8927,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331958,84666.00
12/28/2015 14:45,2,0.162,ALERT,212.61,329.13,60.018,1451331903,"201051344000983","219011344069620",26.12,-1.00,0,299.37,342.05,4.3,2.2,0.000,311535.4,311535.4,8943,0,0,0,L,1122011218,0,121.55,121.55,0002,-2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331960,84667.00
12/28/2015 14:45,2,0.148,ALERT,213.06,302.68,59.991,1451331903,"201051344001158","219011344069620",22.94,-2.50,0,298.47,342.05,3.5,1.4,0.000,306985.1,306985.1,8966,0,0,0,L,1122011218,0,121.33,122.01,0002,-2,0,0,0,0,0,0,8,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331962,84668.00
12/28/2015 14:45,2,0.396,ACTIVE,213.29,373.31,59.991,1451331903,"201051344000576","219011344069620",34.79,-0.50,0,334.84,384.73,14.0,11.6,0.062,309242.2,309242.2,8939,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331963,84669.00
12/28/2015 14:45,2,0.109,ACTIVE,212.16,337.84,59.975,1451331903,"274151322000087","219011344069620",29.28,2.00,0,334.54,341.15,3.3,1.2,0.004,555846.8,555846.8,2815,0,0,0,L,1151911521,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451331964,84670.00
12/28/2015 15:00,2,0.213,ACTIVE,213.29,341.45,59.954,1451332803,"201051344000645","219011344069620",31.63,-0.50,0,334.24,347.16,6.8,4.7,0.013,309814.3,309814.3,8941,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332805,84671.00
12/28/2015 15:00,2,0.145,ACTIVE,212.16,339.04,59.996,1451332803,"274151322000085","219011344069620",30.69,1.00,0,335.44,341.45,4.5,2.4,0.013,583127.1,583127.1,2806,0,0,0,L,1151911521,0,122.46,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332806,84672.00
12/28/2015 15:00,2,0.215,ALERT,213.74,303.28,60.007,1451332803,"201051344000633","219011344069620",21.31,-2.50,0,298.47,339.95,4.6,2.5,0.000,302669.5,302669.5,8966,0,0,0,L,1122011218,0,122.23,122.68,0002,-2,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332807,84673.00
12/28/2015 15:00,2,0.232,ALERT,213.29,339.65,60.002,1451332803,"201051344000469","219011344069620",28.49,-2.50,0,299.37,360.69,6.7,4.6,0.004,303730.7,303730.7,8955,0,0,0,L,1122011218,0,121.33,122.46,0002,-5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332809,84674.00
12/28/2015 15:00,2,0.184,ACTIVE,212.61,302.37,60.007,1451332803,"201051344000646","219011344069620",19.70,-3.00,0,299.37,303.58,3.7,1.6,0.000,308542.2,308542.2,13598,0,0,0,L,1122011218,0,122.23,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332810,84675.00
12/28/2015 15:00,2,0.111,ALERT,211.93,312.59,59.991,1451332803,"274151322000052","219011344069620",24.63,-1.00,0,298.47,337.84,2.8,0.8,0.000,590692.3,590692.3,2816,0,0,0,L,1151911521,0,121.33,122.23,0002,-1,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332812,84676.00
12/28/2015 15:00,2,0.191,ALERT,212.61,328.82,60.012,1451332803,"201051344000585","219011344069620",22.86,-1.50,0,299.37,355.88,4.4,2.4,0.000,313149.1,313149.1,13601,0,0,0,L,1122011218,0,121.55,122.01,0002,-5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332814,84677.00
12/28/2015 15:00,2,0.174,ALERT,212.83,338.14,60.012,1451332803,"201051344001230","219011344069620",25.68,-2.50,0,299.97,350.77,4.5,2.5,0.000,311656.5,311656.5,13641,0,0,0,L,1122011218,0,122.23,121.55,0002,-5,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332816,84678.00
12/28/2015 15:00,2,0.221,ACTIVE,213.06,303.28,60.039,1451332803,"201051344000582","219011344069620",21.39,-3.00,0,300.87,304.78,4.8,2.7,0.000,306494.0,306494.0,13600,0,0,0,L,1122011218,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332816,84679.00
12/28/2015 15:00,2,0.264,ALERT,212.38,337.84,60.007,1451332803,"201051344000955","219011344069620",25.05,-1.00,0,299.67,350.47,6.7,4.5,0.009,315489.3,315489.3,13587,0,0,0,L,1122011218,0,121.55,121.55,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332818,84680.00
12/28/2015 15:00,2,0.000,ALERT,212.16,299.97,60.007,1451332803,"274151322000094","219011344069620",43.30,-2.50,0,297.57,414.19,0.0,0.0,0.000,476320.3,476320.3,2930,0,0,0,L,1151911521,0,121.33,122.68,0002,-3,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332820,84681.00
12/28/2015 15:00,2,0.203,ALERT,213.06,304.18,60.007,1451332803,"201051344000579","219011344069620",23.97,-2.50,0,301.47,338.74,5.0,2.9,0.000,317269.7,317269.7,8952,0,0,0,L,1122011218,0,121.55,122.01,0002,-6,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332822,84682.00
12/28/2015 15:00,2,0.178,ACTIVE,212.61,302.98,60.002,1451332803,"201051344000890","219011344069620",21.33,-2.00,0,300.27,304.78,3.9,1.8,0.000,313995.9,313995.9,13619,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332823,84683.00
12/28/2015 15:00,2,0.203,ACTIVE,213.06,302.98,60.007,1451332803,"201051344000438","219011344069620",23.95,-2.50,0,300.27,327.62,5.0,2.9,0.000,315724.3,315724.3,13599,0,0,0,L,1122011218,0,122.46,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332824,84684.00
12/28/2015 15:00,2,0.213,ALERT,213.06,302.07,60.002,1451332803,"201051344000417","219011344069620",18.09,-2.50,0,299.07,302.98,3.9,1.9,0.000,309915.2,309915.2,13622,0,0,0,L,1122011218,0,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1451332826,84685.00
12/28/2015 15:00,2,0.082,ACTIVE_NO_POWER,212.16,301.77,59.996,1451332803,"274151322000083","219011344069620",24.05,-1.00,0,298.77,302.98,2.0,0.0,0.000,585103.4,585103.4,2831,0,0,0,L,1151911521,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332827,84686.00
12/28/2015 15:00,2,0.082,ACTIVE_NO_POWER,212.61,300.87,60.002,1451332803,"274151322000076","219011344069620",24.07,-1.00,0,298.47,303.28,2.0,0.0,0.000,621447.2,621447.2,2821,0,0,0,L,1151911521,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332827,84687.00
12/28/2015 15:00,2,0.188,ALERT,213.06,339.04,60.007,1451332803,"201051344000868","219011344069620",27.95,-1.50,0,300.87,351.07,5.4,3.3,0.004,301334.6,301334.6,8938,0,0,0,L,1122011218,0,121.55,122.46,0002,-5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332829,84688.00
12/28/2015 15:00,2,0.074,ACTIVE_NO_POWER,212.16,302.07,60.002,1451332803,"274151322000095","219011344069620",24.09,-2.00,0,299.67,303.28,1.8,0.0,0.000,614358.6,614358.6,2832,0,0,0,L,1151911521,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332830,84689.00
12/28/2015 15:00,2,0.154,ALERT,212.61,326.72,60.002,1451332803,"201051344000988","219011344069620",25.70,-2.00,0,297.87,339.04,4.0,2.0,0.000,301634.4,301634.4,8949,0,0,0,L,1122011218,0,121.33,122.23,0002,-5,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332832,84690.00
12/28/2015 15:00,2,0.229,ACTIVE,212.61,338.14,59.996,1451332803,"201051344001025","219011344069620",31.09,-2.00,0,332.43,349.26,7.3,5.1,0.013,313710.2,313710.2,13600,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332833,84691.00
12/28/2015 15:00,2,0.189,ALERT,212.83,303.58,59.986,1451332803,"201051344000458","219011344069620",23.66,-0.50,0,300.87,338.74,4.6,2.5,0.000,311636.4,311636.4,8953,0,0,0,L,1122011218,0,121.55,122.23,0002,-4,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332835,84692.00
12/28/2015 15:00,2,0.230,ALERT,213.74,340.55,60.007,1451332803,"201051344000853","219011344069620",22.54,-2.00,0,299.97,361.89,5.3,3.2,0.004,308474.6,308474.6,8961,0,0,0,L,1122011218,0,122.23,122.46,0002,-2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332837,84693.00
12/28/2015 15:00,2,0.174,ACTIVE,213.06,302.37,60.007,1451332803,"201051344000685","219011344069620",23.32,-2.00,0,299.97,303.58,4.2,2.1,0.000,315293.7,315293.7,13629,0,0,0,L,1122011218,0,122.68,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332838,84694.00
12/28/2015 15:00,2,0.160,ALERT,213.06,302.37,60.012,1451332803,"201051344000917","219011344069620",23.02,-1.00,0,298.47,338.14,3.8,1.7,0.000,312964.3,312964.3,13633,0,0,0,L,1122011218,0,122.01,122.23,0002,-4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332839,84695.00
12/28/2015 15:00,2,0.182,ALERT,213.51,339.04,60.028,1451332803,"201051344001145","219011344069620",24.69,-2.00,0,299.37,362.49,4.6,2.5,0.000,316033.2,316033.2,13637,0,0,0,L,1122011218,0,122.23,122.01,0002,-3,0,0,0,0,0,0,6,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332841,84696.00
12/28/2015 15:00,2,0.203,ALERT,213.06,339.04,60.002,1451332803,"201051344000651","219011344069620",27.15,-2.50,0,299.07,355.28,5.6,3.5,0.000,310181.5,310181.5,13610,0,0,0,L,1122011218,0,122.68,121.55,0002,-4,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332843,84697.00
12/28/2015 15:00,2,0.131,ACTIVE,211.93,338.14,59.996,1451332803,"274151322000088","219011344069620",30.43,1.50,0,333.93,341.15,4.0,2.0,0.018,568246.3,568246.3,2801,0,0,0,L,1151911521,0,122.68,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332844,84698.00
12/28/2015 15:00,2,0.008,ALERT,212.83,300.57,59.991,1451332803,"274151322000068","219011344069620",44.31,-1.00,0,297.57,425.61,0.0,0.0,0.000,476245.8,476245.8,2934,0,0,0,L,1151911521,0,122.23,122.68,0002,-1,0,0,0,0,0,0,255,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332846,84699.00
12/28/2015 15:00,2,0.178,ALERT,212.61,331.83,60.018,1451332803,"201051344001135","219011344069620",23.42,-1.50,0,299.67,350.77,4.2,2.1,0.000,306723.2,306723.2,13598,0,0,0,L,1122011218,0,122.01,121.78,0002,-3,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332847,84700.00
12/28/2015 15:00,2,0.188,ALERT,212.61,327.62,59.996,1451332803,"201051344000594","219011344069620",25.80,-2.50,0,299.67,344.76,4.9,2.8,0.000,312738.9,312738.9,8952,0,0,0,L,1122011218,0,121.55,121.78,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332849,84701.00
12/28/2015 15:00,2,0.215,ACTIVE,213.06,338.44,60.002,1451332803,"201051344001203","219011344069620",29.34,-1.50,0,324.92,351.07,6.4,4.3,0.013,313082.1,313082.1,13612,0,0,0,L,1122011218,0,122.68,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332850,84702.00
12/28/2015 15:00,2,0.117,ACTIVE,212.16,338.44,59.991,1451332803,"274151322000054","219011344069620",30.02,1.00,0,334.24,340.85,3.6,1.5,0.009,580371.0,580371.0,2803,0,0,0,L,1151911521,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332851,84703.00
12/28/2015 15:00,2,0.184,ALERT,213.29,338.74,60.002,1451332803,"201051344000867","219011344069620",26.46,-1.00,0,299.37,357.38,5.0,2.9,0.000,301797.5,301797.5,8943,0,0,0,L,1122011218,0,122.01,122.01,0002,-4,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332853,84704.00
12/28/2015 15:00,2,0.254,ALERT,212.83,339.34,60.012,1451332803,"201051344001093","219011344069620",28.43,-0.50,0,299.67,342.35,7.3,5.2,0.009,311360.6,311360.6,13621,0,0,0,L,1122011218,0,122.01,121.78,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332855,84705.00
12/28/2015 15:00,2,0.602,ACTIVE,212.83,347.46,60.007,1451332803,"201051344000900","219011344069620",31.81,-1.00,0,335.14,363.09,19.4,16.8,0.146,314816.8,314816.8,8937,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332856,84706.00
12/28/2015 15:00,2,0.207,ALERT,213.06,339.04,60.002,1451332803,"201051344000648","219011344069620",27.55,-2.50,0,299.37,362.19,5.8,3.7,0.004,308655.3,308655.3,8943,0,0,0,L,1122011218,0,121.33,122.46,0002,-5,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332858,84707.00
12/28/2015 15:00,2,0.246,ACTIVE,213.29,347.46,59.996,1451332803,"201051344000569","219011344069620",32.22,-1.00,0,333.63,368.80,8.1,5.9,0.022,316316.9,316316.9,8928,0,0,0,L,1122011218,0,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332859,84708.00
12/28/2015 15:00,2,0.166,ALERT,213.06,330.03,59.996,1451332803,"201051344000983","219011344069620",25.84,-1.50,0,300.27,351.37,4.4,2.3,0.000,311535.8,311535.8,8945,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332860,84709.00
12/28/2015 15:00,2,0.156,ACTIVE,213.06,303.28,60.018,1451332803,"201051344001158","219011344069620",22.62,-3.00,0,300.27,304.18,3.6,1.5,0.000,306985.4,306985.4,8968,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332861,84710.00
12/28/2015 15:00,2,0.412,ACTIVE,213.29,373.91,60.002,1451332803,"201051344000576","219011344069620",34.83,-0.50,0,334.54,381.12,14.6,12.2,0.062,309245.0,309245.0,8940,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332862,84711.00
12/28/2015 15:00,2,0.111,ALERT,212.38,337.84,59.986,1451332803,"274151322000087","219011344069620",29.38,1.50,0,298.17,351.07,3.4,1.3,0.000,555847.1,555847.1,2816,0,0,0,L,1151911521,0,122.23,122.23,0002,0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451332864,84712.00
12/28/2015 15:15,2,0.188,ACTIVE,213.74,339.65,59.981,1451333704,"201051344000645","219011344069620",28.73,-0.50,0,328.82,363.69,5.5,3.4,0.004,309815.3,309815.3,8942,0,0,0,L,1122011218,0,122.23,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333705,84713.00
12/28/2015 15:15,2,0.109,ACTIVE,212.61,339.04,59.975,1451333704,"274151322000085","219011344069620",30.08,1.00,0,336.04,342.05,3.3,1.3,0.004,583127.5,583127.5,2807,0,0,0,L,1151911521,0,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333706,84714.00
12/28/2015 15:15,2,0.164,ACTIVE,213.74,302.98,59.986,1451333704,"201051344000633","219011344069620",21.81,-2.50,0,299.37,308.39,3.7,1.6,0.000,302670.1,302670.1,8968,0,0,0,L,1122011218,0,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333707,84715.00
12/28/2015 15:15,2,0.213,ALERT,213.51,303.88,59.986,1451333704,"201051344000469","219011344069620",24.21,-2.50,0,300.27,355.58,5.2,3.1,0.000,303731.7,303731.7,8957,0,0,0,L,1122011218,0,121.55,122.68,0002,-5,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333708,84716.00
12/28/2015 15:15,2,0.139,ACTIVE,212.38,301.77,59.949,1451333704,"201051344000646","219011344069620",18.29,-3.00,0,299.97,303.58,2.6,0.6,0.000,308542.5,308542.5,13599,0,0,0,L,1122011218,0,122.23,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333710,84717.00
12/28/2015 15:15,2,0.092,ACTIVE_NO_POWER,211.93,300.87,59.975,1451333704,"274151322000052","219011344069620",21.57,-1.50,0,299.07,313.80,2.0,0.0,0.000,590692.4,590692.4,2818,0,0,0,L,1151911521,0,121.10,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333711,84718.00
12/28/2015 15:15,2,0.156,ACTIVE,212.61,302.07,59.975,1451333704,"201051344000585","219011344069620",20.08,-2.00,0,300.27,330.03,3.2,1.2,0.000,313149.5,313149.5,13603,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333712,84719.00
12/28/2015 15:15,2,0.158,ALERT,212.61,302.37,59.981,1451333704,"201051344001230","219011344069620",20.91,-2.50,0,300.57,339.04,3.4,1.3,0.000,311656.9,311656.9,13643,0,0,0,L,1122011218,0,122.23,121.33,0002,-5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333714,84720.00
12/28/2015 15:15,2,0.189,ACTIVE,213.06,302.37,60.007,1451333704,"201051344000582","219011344069620",19.86,-3.00,0,301.47,304.48,3.8,1.7,0.000,306494.5,306494.5,13601,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333715,84721.00
12/28/2015 15:15,2,0.242,ALERT,212.38,315.90,59.991,1451333704,"201051344000955","219011344069620",22.22,-1.50,0,299.67,356.78,5.5,3.4,0.000,315490.3,315490.3,13589,0,0,0,L,1122011218,0,121.55,121.78,0002,-4,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333717,84722.00
12/28/2015 15:15,2,0.184,ACTIVE,213.29,304.18,59.965,1451333704,"201051344000579","219011344069620",20.26,-2.50,0,302.37,305.98,3.8,1.8,0.000,317270.3,317270.3,8954,0,0,0,L,1122011218,0,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333719,84723.00
12/28/2015 15:15,2,0.184,ACTIVE,212.61,301.47,59.975,1451333704,"201051344000438","219011344069620",20.38,-2.50,0,300.87,304.18,3.8,1.8,0.000,315724.9,315724.9,13600,0,0,0,L,1122011218,0,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333721,84724.00
12/28/2015 15:15,2,0.146,ALERT,212.83,301.17,59.996,1451333704,"201051344000417","219011344069620",31.17,-2.50,0,299.97,303.58,4.6,2.5,0.000,309915.7,309915.7,13624,0,0,0,L,1122011218,0,122.01,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1451333723,84725.00
12/28/2015 15:15,2,0.064,ACTIVE_NO_POWER,212.38,301.17,59.954,1451333704,"274151322000083","219011344069620",20.61,-1.50,0,299.67,304.78,1.4,0.0,0.000,585103.4,585103.4,2832,0,0,0,L,1151911521,0,121.55,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333724,84726.00
12/28/2015 15:15,2,0.062,ACTIVE_NO_POWER,212.83,300.57,59.970,1451333704,"274151322000076","219011344069620",21.19,-1.50,0,299.37,304.48,1.4,0.0,0.000,621447.2,621447.2,2822,0,0,0,L,1151911521,0,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333725,84727.00
12/28/2015 15:15,2,0.162,ALERT,213.29,311.39,59.996,1451333704,"201051344000868","219011344069620",23.93,-1.50,0,301.47,355.28,4.0,1.9,0.000,301335.3,301335.3,8940,0,0,0,L,1122011218,0,121.78,122.46,0002,-5,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333726,84728.00
12/28/2015 15:15,2,0.053,ACTIVE_NO_POWER,212.61,301.77,59.959,1451333704,"274151322000095","219011344069620",20.79,-2.50,0,300.27,305.08,1.1,0.0,0.000,614358.6,614358.6,2833,0,0,0,L,1151911521,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333727,84729.00
12/28/2015 15:15,2,0.137,ALERT,213.06,303.28,59.981,1451333704,"201051344000988","219011344069620",21.21,-2.00,0,298.17,339.04,3.0,0.9,0.000,301634.8,301634.8,8951,0,0,0,L,1122011218,0,121.55,122.46,0002,-4,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333729,84730.00
12/28/2015 15:15,2,0.195,ACTIVE,212.61,336.94,59.970,1451333704,"201051344001025","219011344069620",28.77,-1.50,0,333.33,343.55,5.7,3.6,0.004,313711.3,313711.3,13601,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333730,84731.00
12/28/2015 15:15,2,0.166,ACTIVE,213.29,303.58,59.975,1451333704,"201051344000458","219011344069620",19.80,-1.00,0,301.47,305.68,3.3,1.3,0.000,311636.8,311636.8,8955,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333731,84732.00
12/28/2015 15:15,2,0.162,ALERT,213.74,303.28,59.970,1451333704,"201051344000853","219011344069620",22.64,-2.00,0,300.87,343.25,3.8,1.7,0.000,308475.2,308475.2,8963,0,0,0,L,1122011218,0,122.23,122.46,0002,-2,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333733,84733.00
12/28/2015 15:15,2,0.154,ACTIVE,212.83,301.47,59.970,1451333704,"201051344000685","219011344069620",19.58,-2.00,0,300.57,303.58,3.1,1.1,0.000,315294.1,315294.1,13630,0,0,0,L,1122011218,0,122.68,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333734,84734.00
12/28/2015 15:15,2,0.146,ACTIVE,212.61,301.17,59.981,1451333704,"201051344000917","219011344069620",20.77,-1.00,0,299.07,303.28,3.1,1.1,0.000,312964.7,312964.7,13635,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333734,84735.00
12/28/2015 15:15,2,0.141,ALERT,212.83,301.77,59.970,1451333704,"201051344001145","219011344069620",22.90,-2.50,0,300.57,345.66,3.3,1.3,0.000,316033.6,316033.6,13639,0,0,0,L,1122011218,0,122.01,121.55,0002,-2,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333736,84736.00
12/28/2015 15:15,2,0.186,ALERT,212.61,301.17,59.975,1451333704,"201051344000651","219011344069620",22.26,-3.00,0,299.97,340.25,4.2,2.2,0.000,310182.2,310182.2,13612,0,0,0,L,1122011218,0,122.46,121.55,0002,-4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333738,84737.00
12/28/2015 15:15,2,0.092,ACTIVE,211.93,337.54,59.965,1451333704,"274151322000088","219011344069620",29.60,1.50,0,334.84,341.75,2.8,0.7,0.000,568246.7,568246.7,2802,0,0,0,L,1151911521,0,122.46,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333739,84738.00
12/28/2015 15:15,2,0.006,ALERT,213.06,300.27,59.970,1451333704,"274151322000068","219011344069620",43.52,-1.00,0,298.47,418.39,0.0,0.0,0.000,476245.8,476245.8,2936,0,0,0,L,1151911521,0,122.01,123.14,0100,-1,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1451333741,84739.00
12/28/2015 15:15,2,0.164,ALERT,212.38,301.77,59.965,1451333704,"201051344001135","219011344069620",20.20,-2.00,0,300.57,339.34,3.4,1.3,0.000,306723.7,306723.7,13600,0,0,0,L,1122011218,0,122.01,121.55,0002,-3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333743,84740.00
12/28/2015 15:15,2,0.164,ALERT,212.61,303.58,59.970,1451333704,"201051344000594","219011344069620",20.89,-3.00,0,299.67,338.44,3.5,1.4,0.000,312739.4,312739.4,8954,0,0,0,L,1122011218,0,121.55,121.78,0002,-5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333745,84741.00
12/28/2015 15:15,2,0.180,ACTIVE,212.83,337.84,59.970,1451333704,"201051344001203","219011344069620",27.27,-1.50,0,330.03,347.76,5.0,2.9,0.004,313083.0,313083.0,13613,0,0,0,L,1122011218,0,122.68,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333746,84742.00
12/28/2015 15:15,2,0.086,ACTIVE,212.16,337.84,59.959,1451333704,"274151322000054","219011344069620",28.69,1.50,0,317.10,356.18,2.5,0.5,0.000,580371.3,580371.3,2804,0,0,0,L,1151911521,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333746,84743.00
12/28/2015 15:15,2,0.160,ALERT,213.51,302.68,59.975,1451333704,"201051344000867","219011344069620",21.63,-1.00,0,299.97,348.06,3.5,1.5,0.000,301798.0,301798.0,8945,0,0,0,L,1122011218,0,122.23,122.23,0002,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333748,84744.00
12/28/2015 15:15,2,0.229,ALERT,212.61,321.01,59.970,1451333704,"201051344001093","219011344069620",25.11,-1.00,0,300.27,364.59,5.8,3.7,0.000,311361.7,311361.7,13623,0,0,0,L,1122011218,0,122.01,121.55,0002,-2,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333750,84745.00
12/28/2015 15:15,2,0.441,ACTIVE,213.29,341.45,59.975,1451333704,"201051344000900","219011344069620",30.06,-1.00,0,335.74,359.78,13.4,11.1,0.088,314820.4,314820.4,8938,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333751,84746.00
12/28/2015 15:15,2,0.184,ALERT,213.29,302.07,59.944,1451333704,"201051344000648","219011344069620",22.54,-3.00,0,299.97,357.68,4.2,2.1,0.000,308656.0,308656.0,8945,0,0,0,L,1122011218,0,121.33,122.46,0002,-5,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333753,84747.00
12/28/2015 15:15,2,0.211,ACTIVE,213.29,339.34,59.981,1451333704,"201051344000569","219011344069620",29.12,-1.00,0,335.74,354.97,6.3,4.1,0.009,316318.1,316318.1,8929,0,0,0,L,1122011218,0,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333754,84748.00
12/28/2015 15:15,2,0.143,ALERT,213.06,302.98,59.949,1451333704,"201051344000983","219011344069620",21.77,-2.00,0,301.17,339.34,3.2,1.1,0.000,311536.3,311536.3,8947,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333755,84749.00
12/28/2015 15:15,2,0.131,ACTIVE,213.29,302.98,59.975,1451333704,"201051344001158","219011344069620",18.75,-3.00,0,300.87,304.78,2.5,0.5,0.000,306985.7,306985.7,8969,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333756,84750.00
12/28/2015 15:15,2,0.350,ACTIVE,213.74,356.48,59.970,1451333704,"201051344000576","219011344069620",33.06,-1.00,0,336.04,378.72,11.7,9.4,0.040,309247.7,309247.7,8941,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333757,84751.00
12/28/2015 15:15,2,0.092,ALERT,212.38,300.27,59.965,1451333704,"274151322000087","219011344069620",23.46,1.00,0,298.47,341.15,2.2,0.2,0.000,555847.3,555847.3,2818,0,0,0,L,1151911521,0,122.01,122.68,0002,1,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451333759,84752.00
12/28/2015 15:15,2,0.000,ALERT,212.38,299.97,59.965,1451333704,"274151322000094","219011344069620",42.22,-3.00,0,298.77,413.29,0.0,0.0,0.000,476320.3,476320.3,2932,0,0,0,L,1151911521,1,121.55,122.91,0100,-4,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1451333761,84753.00
12/28/2015 15:15,2,0.115,ALERT,212.61,302.07,59.991,1451333704,"201051344000890","219011344069620",31.67,-2.00,0,300.27,304.48,3.7,1.7,0.000,313996.2,313996.2,13621,0,0,0,L,1122011218,1,122.23,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1451333763,84754.00
12/28/2015 15:30,2,0.209,ALERT,213.29,339.34,59.965,1451334604,"201051344000645","219011344069620",25.52,-0.50,0,301.47,357.68,5.4,3.3,0.004,309816.1,309816.1,8943,0,0,0,L,1122011218,0,122.01,122.46,0002,-4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334606,84755.00
12/28/2015 15:30,2,0.104,ACTIVE,212.38,338.44,59.959,1451334604,"274151322000085","219011344069620",30.00,0.50,0,322.21,351.37,3.2,1.2,0.004,583127.8,583127.8,2808,0,0,0,L,1151911521,0,122.46,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334606,84756.00
12/28/2015 15:30,2,0.164,ACTIVE,213.29,302.07,59.965,1451334604,"201051344000633","219011344069620",21.33,-3.00,0,299.37,304.48,3.6,1.5,0.000,302670.4,302670.4,8969,0,0,0,L,1122011218,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334607,84757.00
12/28/2015 15:30,2,0.213,ALERT,213.06,302.68,59.965,1451334604,"201051344000469","219011344069620",24.03,-3.00,0,300.57,338.44,5.2,3.1,0.000,303732.4,303732.4,8959,0,0,0,L,1122011218,0,121.10,122.68,0002,-5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334609,84758.00
12/28/2015 15:30,2,0.141,ACTIVE,212.38,301.77,59.944,1451334604,"201051344000646","219011344069620",18.09,-3.00,0,299.37,302.98,2.6,0.6,0.000,308542.6,308542.6,13600,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334610,84759.00
12/28/2015 15:30,2,0.092,ACTIVE_NO_POWER,211.70,300.27,59.954,1451334604,"274151322000052","219011344069620",21.47,-1.50,0,298.47,302.98,2.0,0.0,0.000,590692.4,590692.4,2819,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334611,84760.00
12/28/2015 15:30,2,0.145,ACTIVE,212.61,302.07,59.959,1451334604,"201051344000585","219011344069620",21.97,-2.00,0,299.67,303.28,3.2,1.2,0.000,313149.7,313149.7,13604,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334612,84761.00
12/28/2015 15:30,2,0.158,ACTIVE,212.61,302.07,59.949,1451334604,"201051344001230","219011344069620",20.91,-2.50,0,299.97,303.58,3.4,1.3,0.000,311657.2,311657.2,13645,0,0,0,L,1122011218,0,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334613,84762.00
12/28/2015 15:30,2,0.199,ACTIVE,213.06,302.68,59.954,1451334604,"201051344000582","219011344069620",19.30,-3.00,0,300.87,303.88,3.9,1.9,0.000,306494.9,306494.9,13602,0,0,0,L,1122011218,0,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334614,84763.00
12/28/2015 15:30,2,0.100,ALERT,212.16,301.77,59.959,1451334604,"201051344000955","219011344069620",34.05,-2.00,0,299.67,348.36,3.5,1.5,0.000,315491.0,315491.0,13591,0,0,0,L,1122011218,0,121.33,121.78,0002,-4,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334616,84764.00
12/28/2015 15:30,2,0.000,ALERT,212.16,299.67,59.954,1451334604,"274151322000094","219011344069620",42.40,-3.00,0,298.17,408.48,0.0,0.0,0.000,476320.3,476320.3,2934,0,0,0,L,1151911521,0,121.33,122.68,0100,-4,0,0,0,0,0,0,10,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451334618,84765.00
12/28/2015 15:30,2,0.186,ACTIVE,212.83,302.68,59.965,1451334604,"201051344000579","219011344069620",20.16,-2.50,0,301.77,305.98,3.8,1.7,0.000,317270.6,317270.6,8955,0,0,0,L,1122011218,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334619,84766.00
