ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2015 15:30,2,0.113,ALERT,212.38,302.37,59.965,1451334604,"201051344000890","219011344069620",31.85,-2.50,0,300.27,307.48,3.8,1.7,0.000,313996.6,313996.6,13623,0,0,0,L,1122011218,0,122.23,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451334620,84767.00
12/28/2015 15:30,2,0.186,ACTIVE,212.61,301.47,59.970,1451334604,"201051344000438","219011344069620",20.69,-3.00,0,300.27,303.28,3.9,1.9,0.000,315725.3,315725.3,13601,0,0,0,L,1122011218,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334621,84768.00
12/28/2015 15:30,2,0.146,ALERT,212.83,301.17,59.970,1451334604,"201051344000417","219011344069620",31.25,-3.00,0,299.37,302.68,4.7,2.6,0.000,309916.3,309916.3,13626,0,0,0,L,1122011218,0,121.78,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451334623,84769.00
12/28/2015 15:30,2,0.064,ACTIVE_NO_POWER,212.16,301.47,59.954,1451334604,"274151322000083","219011344069620",21.09,-1.50,0,299.07,302.98,1.4,0.0,0.000,585103.4,585103.4,2833,0,0,0,L,1151911521,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334624,84770.00
12/28/2015 15:30,2,0.064,ACTIVE_NO_POWER,212.61,300.87,59.965,1451334604,"274151322000076","219011344069620",21.43,-1.50,0,298.77,302.98,1.4,0.0,0.000,621447.2,621447.2,2823,0,0,0,L,1151911521,0,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334625,84771.00
12/28/2015 15:30,2,0.164,ACTIVE,212.83,322.51,59.965,1451334604,"201051344000868","219011344069620",24.89,-2.50,0,302.07,338.14,4.2,2.1,0.000,301335.7,301335.7,8942,0,0,0,L,1122011218,0,121.55,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334626,84772.00
12/28/2015 15:30,2,0.055,ACTIVE_NO_POWER,212.38,301.47,59.938,1451334604,"274151322000095","219011344069620",21.33,-2.50,0,299.97,303.58,1.2,0.0,0.000,614358.6,614358.6,2834,0,0,0,L,1151911521,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334627,84773.00
12/28/2015 15:30,2,0.141,ACTIVE,212.61,302.07,59.959,1451334604,"201051344000988","219011344069620",21.61,-2.50,0,298.47,304.48,3.1,1.1,0.000,301634.9,301634.9,8953,0,0,0,L,1122011218,0,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334628,84774.00
12/28/2015 15:30,2,0.197,ALERT,212.61,337.24,59.954,1451334604,"201051344001025","219011344069620",29.06,-2.00,0,299.37,340.55,5.8,3.7,0.004,313712.1,313712.1,13602,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334630,84775.00
12/28/2015 15:30,2,0.168,ACTIVE,212.61,302.68,59.965,1451334604,"201051344000458","219011344069620",20.46,-1.00,0,301.17,305.38,3.5,1.5,0.000,311637.1,311637.1,8956,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334630,84776.00
12/28/2015 15:30,2,0.205,ALERT,213.29,302.68,59.954,1451334604,"201051344000853","219011344069620",20.38,-2.50,0,301.17,340.25,4.2,2.2,0.000,308475.6,308475.6,8965,0,0,0,L,1122011218,0,122.01,122.46,0002,-2,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334632,84777.00
12/28/2015 15:30,2,0.158,ACTIVE,212.83,301.47,59.970,1451334604,"201051344000685","219011344069620",20.42,-2.50,0,299.37,302.98,3.3,1.3,0.000,315294.3,315294.3,13631,0,0,0,L,1122011218,0,122.68,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334634,84778.00
12/28/2015 15:30,2,0.148,ACTIVE,212.83,301.47,59.991,1451334604,"201051344000917","219011344069620",21.05,-1.50,0,298.47,302.68,3.2,1.1,0.000,312964.9,312964.9,13636,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334635,84779.00
12/28/2015 15:30,2,0.152,ACTIVE,212.83,302.07,59.959,1451334604,"201051344001145","219011344069620",22.68,-2.50,0,299.97,303.88,3.5,1.5,0.000,316033.9,316033.9,13641,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334636,84780.00
12/28/2015 15:30,2,0.191,ACTIVE,212.83,301.17,59.981,1451334604,"201051344000651","219011344069620",22.78,-3.00,0,299.67,302.68,4.5,2.4,0.000,310182.7,310182.7,13614,0,0,0,L,1122011218,0,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334637,84781.00
12/28/2015 15:30,2,0.098,ACTIVE,211.93,337.54,59.938,1451334604,"274151322000088","219011344069620",29.88,1.00,0,321.61,349.86,3.0,1.0,0.013,568246.8,568246.8,2803,0,0,0,L,1151911521,0,122.46,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334638,84782.00
12/28/2015 15:30,2,0.006,ALERT,212.83,335.14,59.965,1451334604,"274151322000068","219011344069620",43.71,-1.00,0,298.17,418.09,0.0,0.0,0.000,476245.8,476245.8,2938,0,0,0,L,1151911521,0,122.01,122.68,0100,-2,0,0,0,0,0,0,42,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451334639,84783.00
12/28/2015 15:30,2,0.168,ACTIVE,212.38,301.77,59.970,1451334604,"201051344001135","219011344069620",20.77,-2.00,0,300.27,303.58,3.5,1.5,0.000,306724.0,306724.0,13602,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334640,84784.00
12/28/2015 15:30,2,0.176,ACTIVE,212.38,302.68,59.975,1451334604,"201051344000594","219011344069620",21.29,-3.00,0,300.87,304.78,3.8,1.7,0.000,312739.7,312739.7,8956,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334641,84785.00
12/28/2015 15:30,2,0.188,ALERT,212.83,338.14,59.981,1451334604,"201051344001203","219011344069620",27.73,-1.50,0,299.67,360.08,5.3,3.2,0.004,313083.7,313083.7,13614,0,0,0,L,1122011218,0,122.68,121.55,0002,-4,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334643,84786.00
12/28/2015 15:30,2,0.094,ALERT,212.16,338.14,59.965,1451334604,"274151322000054","219011344069620",27.81,0.50,0,299.67,351.67,2.7,0.6,0.000,580371.3,580371.3,2805,0,0,0,L,1151911521,0,122.01,122.01,0002,-1,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334645,84787.00
12/28/2015 15:30,2,0.158,ACTIVE,213.06,302.07,59.986,1451334604,"201051344000867","219011344069620",23.54,-1.50,0,300.57,304.78,3.8,1.7,0.000,301798.3,301798.3,8947,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334646,84788.00
12/28/2015 15:30,2,0.260,ALERT,212.83,321.91,59.981,1451334604,"201051344001093","219011344069620",23.22,-1.50,0,299.97,346.86,6.1,4.0,0.000,311362.6,311362.6,13625,0,0,0,L,1122011218,0,122.01,121.78,0002,-2,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334647,84789.00
12/28/2015 15:30,2,0.479,ACTIVE,212.83,341.45,59.975,1451334604,"201051344000900","219011344069620",30.59,-1.00,0,334.24,354.37,14.8,12.4,0.102,314823.1,314823.1,8939,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334648,84790.00
12/28/2015 15:30,2,0.191,ACTIVE,213.06,302.07,60.018,1451334604,"201051344000648","219011344069620",23.32,-3.50,0,300.57,304.48,4.5,2.4,0.000,308656.5,308656.5,8947,0,0,0,L,1122011218,0,121.10,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334649,84791.00
12/28/2015 15:30,2,0.225,ALERT,213.29,339.34,59.986,1451334604,"201051344000569","219011344069620",30.18,-1.00,0,302.07,342.95,6.9,4.8,0.013,316319.2,316319.2,8930,0,0,0,L,1122011218,0,121.33,122.68,0002,-4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334651,84792.00
12/28/2015 15:30,2,0.148,ACTIVE,212.83,302.68,59.981,1451334604,"201051344000983","219011344069620",22.74,-2.00,0,301.17,304.78,3.4,1.4,0.000,311536.5,311536.5,8949,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334652,84793.00
12/28/2015 15:30,2,0.135,ALERT,213.06,302.68,59.981,1451334604,"201051344001158","219011344069620",20.46,-3.50,0,300.57,304.18,2.8,0.8,0.000,306985.8,306985.8,8970,0,0,0,L,1122011218,0,121.33,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1451334654,84794.00
12/28/2015 15:30,2,0.379,ACTIVE,213.51,366.40,59.981,1451334604,"201051344000576","219011344069620",34.07,-1.50,0,334.54,373.61,13.1,10.7,0.053,309250.1,309250.1,8942,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334655,84795.00
12/28/2015 15:30,2,0.098,ACTIVE,212.16,299.67,59.970,1451334604,"274151322000087","219011344069620",23.82,0.00,0,297.87,314.40,2.4,0.3,0.000,555847.3,555847.3,2820,0,0,0,L,1151911521,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451334656,84796.00
12/28/2015 15:45,2,0.172,ALERT,213.51,342.35,59.986,1451335503,"201051344000645","219011344069620",27.49,-1.00,0,300.57,348.66,4.8,2.8,0.000,309816.8,309816.8,8945,0,0,0,L,1122011218,0,122.23,122.46,0002,-4,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335505,84797.00
12/28/2015 15:45,2,0.090,ACTIVE,212.38,337.84,59.965,1451335503,"274151322000085","219011344069620",29.26,0.50,0,317.10,354.97,2.7,0.6,0.000,583128.0,583128.0,2809,0,0,0,L,1151911521,0,122.46,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335506,84798.00
12/28/2015 15:45,2,0.152,ACTIVE,213.51,302.07,59.981,1451335503,"201051344000633","219011344069620",18.23,-3.00,0,298.77,303.88,2.8,0.8,0.000,302670.6,302670.6,8970,0,0,0,L,1122011218,0,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335507,84799.00
12/28/2015 15:45,2,0.201,ALERT,213.06,302.68,59.975,1451335503,"201051344000469","219011344069620",22.60,-3.50,0,299.97,338.44,4.6,2.5,0.000,303733.1,303733.1,8961,0,0,0,L,1122011218,0,121.33,122.68,0002,-5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335509,84800.00
12/28/2015 15:45,2,0.129,ACTIVE_NO_POWER,212.16,301.47,59.965,1451335503,"201051344000646","219011344069620",15.01,-3.00,0,299.37,303.28,2.0,0.0,0.000,308542.6,308542.6,13601,0,0,0,L,1122011218,0,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335510,84801.00
12/28/2015 15:45,2,0.084,ACTIVE_NO_POWER,211.93,299.97,59.965,1451335503,"274151322000052","219011344069620",19.36,-2.00,0,298.47,303.28,1.6,0.0,0.000,590692.4,590692.4,2820,0,0,0,L,1151911521,0,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335511,84802.00
12/28/2015 15:45,2,0.135,ACTIVE,212.61,301.77,59.981,1451335503,"201051344000585","219011344069620",19.82,-2.00,0,299.37,303.28,2.7,0.7,0.000,313149.9,313149.9,13605,0,0,0,L,1122011218,0,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335512,84803.00
12/28/2015 15:45,2,0.152,ACTIVE,212.61,301.77,59.986,1451335503,"201051344001230","219011344069620",19.70,-2.50,0,300.27,303.28,3.0,1.0,0.000,311657.5,311657.5,13646,0,0,0,L,1122011218,0,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335513,84804.00
12/28/2015 15:45,2,0.174,ACTIVE,212.83,302.37,59.975,1451335503,"201051344000582","219011344069620",19.24,-3.50,0,300.87,304.18,3.4,1.4,0.000,306495.3,306495.3,13603,0,0,0,L,1122011218,0,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335514,84805.00
12/28/2015 15:45,2,0.199,ALERT,212.16,301.77,59.986,1451335503,"201051344000955","219011344069620",22.66,-2.50,0,299.67,340.55,4.6,2.5,0.000,315491.7,315491.7,13593,0,0,0,L,1122011218,0,121.55,121.55,0002,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335515,84806.00
12/28/2015 15:45,2,0.000,ALERT,211.93,335.44,59.975,1451335503,"274151322000094","219011344069620",41.83,-3.00,0,298.17,408.48,0.0,0.0,0.000,476320.3,476320.3,2936,0,0,0,L,1151911521,0,121.33,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451335517,84807.00
12/28/2015 15:45,2,0.172,ACTIVE,213.06,303.28,59.991,1451335503,"201051344000579","219011344069620",17.73,-2.50,0,301.47,305.08,3.1,1.1,0.000,317271.0,317271.0,8956,0,0,0,L,1122011218,0,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335518,84808.00
12/28/2015 15:45,2,0.113,ALERT,212.16,301.77,59.981,1451335503,"201051344000890","219011344069620",31.35,-2.50,0,299.97,306.28,3.6,1.6,0.000,313996.9,313996.9,13625,0,0,0,L,1122011218,0,122.01,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451335520,84809.00
12/28/2015 15:45,2,0.178,ACTIVE,212.61,301.47,59.991,1451335503,"201051344000438","219011344069620",18.51,-3.00,0,299.97,303.58,3.4,1.3,0.000,315725.7,315725.7,13602,0,0,0,L,1122011218,0,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335521,84810.00
12/28/2015 15:45,2,0.148,ALERT,212.83,301.17,59.970,1451335503,"201051344000417","219011344069620",30.69,-3.00,0,299.37,302.68,4.6,2.5,0.000,309916.9,309916.9,13628,0,0,0,L,1122011218,0,122.01,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451335523,84811.00
12/28/2015 15:45,2,0.055,ACTIVE_NO_POWER,212.16,300.57,59.954,1451335503,"274151322000083","219011344069620",17.20,-2.00,0,299.07,303.28,1.0,0.0,0.000,585103.4,585103.4,2834,0,0,0,L,1151911521,0,121.78,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335524,84812.00
12/28/2015 15:45,2,0.057,ACTIVE_NO_POWER,212.83,300.27,59.938,1451335503,"274151322000076","219011344069620",18.49,-2.00,0,298.77,303.28,1.1,0.0,0.000,621447.2,621447.2,2824,0,0,0,L,1151911521,0,122.01,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335524,84813.00
12/28/2015 15:45,2,0.154,ALERT,213.06,303.58,59.970,1451335503,"201051344000868","219011344069620",22.24,-2.00,0,300.57,338.14,3.5,1.4,0.000,301336.1,301336.1,8943,0,0,0,L,1122011218,0,121.55,122.46,0002,-5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335526,84814.00
12/28/2015 15:45,2,0.047,ACTIVE_NO_POWER,212.16,301.47,59.975,1451335503,"274151322000095","219011344069620",17.39,-3.00,0,299.97,303.58,0.8,0.0,0.000,614358.6,614358.6,2835,0,0,0,L,1151911521,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335527,84815.00
12/28/2015 15:45,2,0.129,ACTIVE,212.83,302.68,59.970,1451335503,"201051344000988","219011344069620",18.87,-2.50,0,298.17,304.18,2.5,0.5,0.000,301635.1,301635.1,8954,0,0,0,L,1122011218,0,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335528,84816.00
12/28/2015 15:45,2,0.193,ACTIVE,212.61,337.24,59.970,1451335503,"201051344001025","219011344069620",27.06,-2.00,0,299.37,343.55,5.3,3.2,0.000,313712.9,313712.9,13604,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335529,84817.00
12/28/2015 15:45,2,0.154,ACTIVE,213.06,302.98,59.959,1451335503,"201051344000458","219011344069620",16.46,-1.00,0,300.87,305.08,2.6,0.6,0.000,311637.2,311637.2,8957,0,0,0,L,1122011218,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335530,84818.00
12/28/2015 15:45,2,0.182,ACTIVE,213.51,302.68,59.975,1451335503,"201051344000853","219011344069620",20.38,-3.00,0,300.87,311.09,3.7,1.7,0.000,308476.0,308476.0,8967,0,0,0,L,1122011218,0,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335531,84819.00
12/28/2015 15:45,2,0.148,ACTIVE,213.06,302.07,60.007,1451335503,"201051344000685","219011344069620",16.84,-2.50,0,299.37,302.98,2.5,0.5,0.000,315294.5,315294.5,13632,0,0,0,L,1122011218,0,122.91,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335532,84820.00
12/28/2015 15:45,2,0.143,ACTIVE,212.83,301.17,59.981,1451335503,"201051344000917","219011344069620",19.82,-1.50,0,298.47,302.68,2.9,0.9,0.000,312965.1,312965.1,13637,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335533,84821.00
12/28/2015 15:45,2,0.135,ACTIVE,213.06,302.07,59.986,1451335503,"201051344001145","219011344069620",21.71,-3.00,0,300.57,303.58,3.0,1.0,0.000,316034.2,316034.2,13642,0,0,0,L,1122011218,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335534,84822.00
12/28/2015 15:45,2,0.182,ACTIVE,212.83,300.87,59.975,1451335503,"201051344000651","219011344069620",20.52,-3.50,0,299.67,302.68,3.8,1.7,0.000,310183.2,310183.2,13615,0,0,0,L,1122011218,0,122.46,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335535,84823.00
12/28/2015 15:45,2,0.080,ACTIVE,211.93,336.94,59.970,1451335503,"274151322000088","219011344069620",29.00,1.00,0,328.82,345.66,2.4,0.4,0.000,568246.9,568246.9,2804,0,0,0,L,1151911521,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335536,84824.00
12/28/2015 15:45,2,0.006,ALERT,213.06,299.67,59.981,1451335503,"274151322000068","219011344069620",43.22,-1.50,0,298.17,417.79,0.0,0.0,0.000,476245.8,476245.8,2940,0,0,0,L,1151911521,0,122.01,122.91,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451335538,84825.00
12/28/2015 15:45,2,0.150,ACTIVE,212.38,302.07,59.981,1451335503,"201051344001135","219011344069620",19.38,-2.50,0,300.57,303.58,3.0,0.9,0.000,306724.2,306724.2,13603,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335539,84826.00
12/28/2015 15:45,2,0.156,ACTIVE,212.61,303.28,59.949,1451335503,"201051344000594","219011344069620",18.77,-3.00,0,300.27,304.48,3.0,1.0,0.000,312740.0,312740.0,8957,0,0,0,L,1122011218,0,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335540,84827.00
12/28/2015 15:45,2,0.180,ALERT,212.83,330.93,60.018,1451335503,"201051344001203","219011344069620",25.15,-2.00,0,299.67,341.75,4.7,2.6,0.000,313084.4,313084.4,13616,0,0,0,L,1122011218,0,122.68,121.33,0002,-4,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335542,84828.00
12/28/2015 15:45,2,0.078,ALERT,211.93,301.17,59.981,1451335503,"274151322000054","219011344069620",24.43,0.00,0,299.37,339.95,1.9,0.0,0.000,580371.4,580371.4,2807,0,0,0,L,1151911521,0,121.78,122.01,0002,-1,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335543,84829.00
12/28/2015 15:45,2,0.143,ACTIVE,213.29,302.37,59.981,1451335503,"201051344000867","219011344069620",21.47,-1.50,0,300.27,304.78,3.1,1.1,0.000,301798.6,301798.6,8948,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335544,84830.00
12/28/2015 15:45,2,0.223,ALERT,212.61,301.77,59.981,1451335503,"201051344001093","219011344069620",23.12,-1.50,0,299.37,340.85,5.2,3.1,0.000,311363.5,311363.5,13627,0,0,0,L,1122011218,0,122.01,121.78,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335546,84831.00
12/28/2015 15:45,2,0.387,ACTIVE,212.83,341.15,60.002,1451335503,"201051344000900","219011344069620",30.26,-1.50,0,332.73,350.47,11.9,9.6,0.080,314825.6,314825.6,8940,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335547,84832.00
12/28/2015 15:45,2,0.178,ACTIVE,213.29,302.07,59.981,1451335503,"201051344000648","219011344069620",21.25,-3.50,0,300.27,304.18,3.9,1.8,0.000,308657.0,308657.0,8948,0,0,0,L,1122011218,0,121.33,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335548,84833.00
12/28/2015 15:45,2,0.209,ACTIVE,213.29,339.34,59.986,1451335503,"201051344000569","219011344069620",28.31,-1.50,0,327.32,353.17,6.0,3.9,0.004,316320.2,316320.2,8932,0,0,0,L,1122011218,0,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335549,84834.00
12/28/2015 15:45,2,0.135,ACTIVE,212.83,302.68,59.965,1451335503,"201051344000983","219011344069620",20.34,-2.50,0,301.17,304.78,2.8,0.8,0.000,311536.7,311536.7,8950,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335550,84835.00
12/28/2015 15:45,2,0.123,ALERT,213.29,302.98,59.981,1451335503,"201051344001158","219011344069620",15.39,-3.50,0,300.57,304.18,1.9,0.0,0.000,306985.8,306985.8,8972,0,0,0,L,1122011218,0,121.55,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1451335552,84836.00
12/28/2015 15:45,2,0.346,ACTIVE,213.74,356.18,59.970,1451335503,"201051344000576","219011344069620",33.04,-1.00,0,335.74,373.01,11.6,9.3,0.040,309252.4,309252.4,8943,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335552,84837.00
12/28/2015 15:45,2,0.084,ACTIVE_NO_POWER,212.16,299.67,59.970,1451335503,"274151322000087","219011344069620",22.17,-0.50,0,297.57,301.77,1.9,0.0,0.000,555847.3,555847.3,2821,0,0,0,L,1151911521,0,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451335553,84838.00
12/28/2015 16:00,2,0.137,ALERT,213.96,302.98,60.002,1451336403,"201051344000645","219011344069620",20.06,-1.50,0,299.97,344.15,2.8,0.8,0.000,309817.3,309817.3,8947,0,0,0,L,1122011218,0,122.23,122.68,0002,-5,0,0,0,0,0,0,6,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451336405,84839.00
12/28/2015 16:00,2,0.055,ALERT,212.16,300.57,59.996,1451336403,"274151322000085","219011344069620",17.41,-0.50,0,299.07,340.85,0.9,0.0,0.000,583128.1,583128.1,2810,0,0,0,L,1151911521,0,122.46,122.23,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451336407,84840.00
12/28/2015 16:00,2,0.080,ALERT,214.19,302.98,59.986,1451336403,"201051344000633","219011344069620",29.24,-3.00,0,299.07,304.18,2.4,0.4,0.000,302670.8,302670.8,8971,0,0,0,L,1122011218,0,122.46,123.14,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1451336409,84841.00
12/28/2015 16:00,2,0.102,ALERT,213.51,302.98,60.007,1451336403,"201051344000469","219011344069620",30.36,-3.50,0,299.97,304.48,3.1,1.1,0.000,303733.5,303733.5,8963,0,0,0,L,1122011218,0,121.33,122.91,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1451336411,84842.00
12/28/2015 16:00,2,0.059,ALERT,212.83,301.77,60.012,1451336403,"201051344000646","219011344069620",29.08,-3.00,0,299.07,308.69,1.8,0.0,0.000,308542.6,308542.6,13602,0,0,0,L,1122011218,0,122.46,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1451336413,84843.00
12/28/2015 16:00,2,0.043,ALERT,212.16,300.27,60.007,1451336403,"274151322000052","219011344069620",30.77,-2.00,0,298.47,309.59,0.0,0.0,0.000,590692.4,590692.4,2821,0,0,0,L,1151911521,0,121.33,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1451336415,84844.00
12/28/2015 16:00,2,0.057,ALERT,213.06,302.07,60.023,1451336403,"201051344000585","219011344069620",32.36,-2.00,0,299.07,318.61,1.9,0.0,0.000,313150.0,313150.0,13606,0,0,0,L,1122011218,0,122.01,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1451336416,84845.00
12/28/2015 16:00,2,0.068,ALERT,213.06,302.07,60.018,1451336403,"201051344001230","219011344069620",30.20,-3.00,0,300.27,308.99,2.1,0.2,0.000,311657.6,311657.6,13647,0,0,0,L,1122011218,0,122.46,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1451336418,84846.00
12/28/2015 16:00,2,0.088,ALERT,213.29,302.68,60.012,1451336403,"201051344000582","219011344069620",30.16,-3.50,0,300.57,309.59,2.7,0.7,0.000,306495.5,306495.5,13604,0,0,0,L,1122011218,0,122.46,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1451336420,84847.00
12/28/2015 16:00,2,0.102,ALERT,212.61,301.77,60.012,1451336403,"201051344000955","219011344069620",31.97,-2.50,0,299.97,308.09,3.3,1.3,0.000,315492.2,315492.2,13595,0,0,0,L,1122011218,0,121.78,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1451336422,84848.00
12/28/2015 16:00,2,0.000,ALERT,212.38,300.27,60.007,1451336403,"274151322000094","219011344069620",0.00,-3.50,0,298.47,397.35,0.0,0.0,0.000,476320.3,476320.3,2938,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451336424,84849.00
12/28/2015 16:00,2,0.098,ALERT,213.51,303.88,60.012,1451336403,"201051344000579","219011344069620",30.36,-2.50,0,301.77,305.68,3.0,1.0,0.000,317271.2,317271.2,8957,0,0,0,L,1122011218,0,121.78,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1451336425,84850.00
12/28/2015 16:00,2,0.000,ALERT,212.83,302.37,60.012,1451336403,"201051344000890","219011344069620",0.00,-2.50,0,299.97,309.29,0.0,0.0,0.000,313997.2,313997.2,13627,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451336427,84851.00
12/28/2015 16:00,2,0.105,ALERT,213.29,302.07,60.012,1451336403,"201051344000438","219011344069620",30.14,-3.00,0,299.97,308.69,3.2,1.2,0.000,315726.0,315726.0,13603,0,0,0,L,1122011218,0,122.68,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1451336429,84852.00
12/28/2015 16:00,2,0.000,ALERT,213.06,301.17,59.996,1451336403,"201051344000417","219011344069620",0.00,-3.00,0,299.07,308.09,0.0,0.0,0.000,309917.4,309917.4,13630,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451336431,84853.00
12/28/2015 16:00,2,0.020,ALERT,212.83,302.07,60.007,1451336403,"274151322000083","219011344069620",28.39,-2.00,0,299.07,303.28,0.0,0.0,0.000,585103.4,585103.4,2835,0,0,0,L,1151911521,0,122.01,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1451336433,84854.00
12/28/2015 16:00,2,0.018,ALERT,213.29,301.17,60.007,1451336403,"274151322000076","219011344069620",30.45,-2.00,0,298.77,312.89,0.0,0.0,0.000,621447.2,621447.2,2825,0,0,0,L,1151911521,0,122.01,123.14,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1451336434,84855.00
12/28/2015 16:00,2,0.068,ALERT,213.51,303.88,60.012,1451336403,"201051344000868","219011344069620",31.25,-2.50,0,301.77,305.38,2.2,0.2,0.000,301336.3,301336.3,8945,0,0,0,L,1122011218,0,121.78,122.91,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1451336436,84856.00
12/28/2015 16:00,2,0.000,ALERT,212.61,302.37,59.986,1451336403,"274151322000095","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,614358.6,614358.6,2836,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451336438,84857.00
12/28/2015 16:00,2,0.068,ALERT,213.29,302.98,60.023,1451336403,"201051344000988","219011344069620",29.94,-2.50,0,298.17,304.48,2.1,0.1,0.000,301635.1,301635.1,8955,0,0,0,L,1122011218,0,121.55,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1451336440,84858.00
12/28/2015 16:00,2,0.131,ALERT,212.83,301.17,59.996,1451336403,"201051344001025","219011344069620",16.92,-3.00,0,299.37,340.25,2.2,0.2,0.000,313713.4,313713.4,13605,0,0,0,L,1122011218,0,122.01,122.01,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451336441,84859.00
12/28/2015 16:00,2,0.104,ALERT,213.51,303.58,60.018,1451336403,"201051344000458","219011344069620",29.50,-1.00,0,301.17,305.68,3.1,1.1,0.000,311637.5,311637.5,8958,0,0,0,L,1122011218,0,122.01,122.68,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451336443,84860.00
12/28/2015 16:00,2,0.068,ALERT,213.96,303.28,60.023,1451336403,"201051344000853","219011344069620",32.44,-3.00,0,301.17,315.30,2.3,0.3,0.000,308476.3,308476.3,8968,0,0,0,L,1122011218,0,122.23,122.91,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1451336445,84861.00
12/28/2015 16:00,2,0.080,ALERT,213.51,302.37,60.018,1451336403,"201051344000685","219011344069620",29.80,-3.00,0,299.67,309.29,2.4,0.4,0.000,315294.6,315294.6,13633,0,0,0,L,1122011218,0,123.36,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451336447,84862.00
12/28/2015 16:00,2,0.064,ALERT,213.29,301.77,60.012,1451336403,"201051344000917","219011344069620",30.69,-1.50,0,298.47,309.29,2.0,0.0,0.000,312965.2,312965.2,13638,0,0,0,L,1122011218,0,122.23,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1451336449,84863.00
12/28/2015 16:00,2,0.057,ALERT,213.29,302.07,60.018,1451336403,"201051344001145","219011344069620",31.51,-3.00,0,300.27,308.99,1.9,0.0,0.000,316034.3,316034.3,13643,0,0,0,L,1122011218,0,122.46,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1451336451,84864.00
12/28/2015 16:00,2,0.094,ALERT,213.29,301.77,60.023,1451336403,"201051344000651","219011344069620",30.45,-3.50,0,299.67,307.48,2.9,0.9,0.000,310183.5,310183.5,13616,0,0,0,L,1122011218,0,122.91,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1451336452,84865.00
12/28/2015 16:00,2,0.047,ALERT,212.38,301.47,60.007,1451336403,"274151322000088","219011344069620",20.61,0.00,0,299.07,351.67,1.0,0.0,0.000,568247.0,568247.0,2805,0,0,0,L,1151911521,0,122.46,122.46,0002,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451336454,84866.00
12/28/2015 16:00,2,0.000,ALERT,213.06,299.97,60.007,1451336403,"274151322000068","219011344069620",0.00,-1.50,0,298.17,415.09,0.0,0.0,0.000,476245.8,476245.8,2942,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451336456,84867.00
12/28/2015 16:00,2,0.053,ALERT,212.83,302.07,60.012,1451336403,"201051344001135","219011344069620",31.63,-2.50,0,300.27,308.69,1.7,0.0,0.000,306724.4,306724.4,13604,0,0,0,L,1122011218,0,122.23,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1451336458,84868.00
12/28/2015 16:00,2,0.090,ALERT,213.29,303.58,60.012,1451336403,"201051344000594","219011344069620",30.61,-3.50,0,300.57,305.08,2.8,0.8,0.000,312740.2,312740.2,8958,0,0,0,L,1122011218,0,121.78,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1451336460,84869.00
12/28/2015 16:00,2,0.064,ALERT,213.06,301.47,59.991,1451336403,"201051344001203","219011344069620",32.34,-2.50,0,299.37,342.35,2.2,0.2,0.000,313084.8,313084.8,13618,0,0,0,L,1122011218,0,122.91,121.78,0100,-5,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1451336462,84870.00
12/28/2015 16:00,2,0.057,ACTIVE_NO_POWER,212.38,300.87,60.012,1451336403,"274151322000054","219011344069620",19.70,-0.50,0,299.07,302.98,1.1,0.0,0.000,580371.4,580371.4,2809,0,0,0,L,1151911521,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451336462,84871.00
12/28/2015 16:00,2,0.070,ALERT,213.74,302.68,60.039,1451336403,"201051344000867","219011344069620",29.60,-2.00,0,300.57,305.08,2.2,0.2,0.000,301798.8,301798.8,8949,0,0,0,L,1122011218,0,122.01,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1451336464,84872.00
12/28/2015 16:00,2,0.139,ALERT,213.06,301.77,60.018,1451336403,"201051344001093","219011344069620",32.58,-1.50,0,300.27,314.10,4.7,2.6,0.000,311364.1,311364.1,13629,0,0,0,L,1122011218,0,122.46,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1451336466,84873.00
12/28/2015 16:00,2,0.195,ACTIVE,213.51,340.25,60.012,1451336403,"201051344000900","219011344069620",29.30,-1.50,0,333.03,347.76,5.8,3.7,0.027,314827.4,314827.4,8941,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451336467,84874.00
12/28/2015 16:00,2,0.096,ALERT,213.74,302.68,60.012,1451336403,"201051344000648","219011344069620",30.83,-3.50,0,300.57,304.78,3.0,1.0,0.000,308657.3,308657.3,8949,0,0,0,L,1122011218,0,121.55,123.14,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1451336469,84875.00
12/28/2015 16:00,2,0.158,ALERT,213.51,303.28,60.023,1451336403,"201051344000569","219011344069620",20.75,-2.00,0,301.77,345.96,3.3,1.3,0.000,316320.9,316320.9,8933,0,0,0,L,1122011218,0,121.33,122.68,0002,-4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451336471,84876.00
12/28/2015 16:00,2,0.062,ALERT,213.29,303.28,60.018,1451336403,"201051344000983","219011344069620",30.20,-2.50,0,301.17,305.08,1.9,0.0,0.000,311536.8,311536.8,8951,0,0,0,L,1122011218,0,121.78,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1451336473,84877.00
12/28/2015 16:00,2,0.051,ALERT,213.51,302.98,60.023,1451336403,"201051344001158","219011344069620",29.52,-3.50,0,300.27,304.48,1.6,0.0,0.000,306985.8,306985.8,8974,0,0,0,L,1122011218,0,121.55,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451336475,84878.00
12/28/2015 16:00,2,0.283,ACTIVE,213.96,340.25,60.039,1451336403,"201051344000576","219011344069620",26.50,-1.50,0,334.84,362.49,7.6,5.4,0.013,309254.4,309254.4,8944,0,0,0,L,1122011218,0,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451336475,84879.00
12/28/2015 16:00,2,0.029,ALERT,212.61,299.67,60.007,1451336403,"274151322000087","219011344069620",31.33,-0.50,0,297.87,306.88,0.0,0.0,0.000,555847.3,555847.3,2822,0,0,0,L,1151911521,0,122.01,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1451336477,84880.00
12/28/2015 16:15,2,0.062,ALERT,213.51,302.37,59.954,1451337303,"201051344000645","219011344069620",31.59,-1.50,0,301.17,304.78,2.0,0.0,0.000,309817.5,309817.5,8949,0,0,0,L,1122011218,0,122.01,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1451337305,84881.00
12/28/2015 16:15,2,0.018,ALERT,212.61,300.57,59.965,1451337303,"274151322000085","219011344069620",31.19,-1.00,0,299.07,307.18,0.0,0.0,0.000,583128.1,583128.1,2812,0,0,0,L,1151911521,0,122.23,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1451337307,84882.00
12/28/2015 16:15,2,0.000,ALERT,213.74,302.37,59.938,1451337303,"201051344000633","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,302670.8,302670.8,8973,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451337309,84883.00
12/28/2015 16:15,2,0.105,ALERT,213.29,302.98,59.996,1451337303,"201051344000469","219011344069620",28.71,-3.50,0,299.97,304.78,3.1,1.1,0.000,303733.8,303733.8,8965,0,0,0,L,1122011218,0,121.33,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451337311,84884.00
12/28/2015 16:15,2,0.000,ALERT,212.61,301.77,59.965,1451337303,"201051344000646","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,308542.6,308542.6,13604,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451337313,84885.00
12/28/2015 16:15,2,0.000,ALERT,211.93,300.27,59.965,1451337303,"274151322000052","219011344069620",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,590692.4,590692.4,2823,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451337315,84886.00
12/28/2015 16:15,2,0.057,ALERT,212.83,302.07,59.965,1451337303,"201051344000585","219011344069620",31.33,-2.50,0,299.67,318.61,1.8,0.0,0.000,313150.0,313150.0,13608,0,0,0,L,1122011218,0,121.78,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451337317,84887.00
12/28/2015 16:15,2,0.066,ALERT,212.83,302.07,59.965,1451337303,"201051344001230","219011344069620",28.37,-3.00,0,300.27,303.88,1.9,0.0,0.000,311657.6,311657.6,13649,0,0,0,L,1122011218,0,122.23,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451337319,84888.00
12/28/2015 16:15,2,0.088,ALERT,213.29,302.68,59.970,1451337303,"201051344000582","219011344069620",28.49,-3.50,0,300.57,304.48,2.6,0.6,0.000,306495.7,306495.7,13606,0,0,0,L,1122011218,0,122.23,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451337320,84889.00
12/28/2015 16:15,2,0.102,ALERT,212.38,301.77,59.965,1451337303,"201051344000955","219011344069620",30.75,-2.50,0,299.67,308.09,3.2,1.2,0.000,315492.4,315492.4,13597,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451337322,84890.00
12/28/2015 16:15,2,0.000,ALERT,212.16,299.67,59.959,1451337303,"274151322000094","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,476320.3,476320.3,2940,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451337324,84891.00
12/28/2015 16:15,2,0.000,ALERT,213.29,303.58,59.970,1451337303,"201051344000579","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,317271.3,317271.3,8959,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451337326,84892.00
12/28/2015 16:15,2,0.000,ALERT,212.61,302.07,59.922,1451337303,"201051344000890","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,313997.3,313997.3,13629,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1451337328,84893.00
12/28/2015 16:15,2,0.000,ALERT,212.61,301.17,59.959,1451337303,"201051344000438","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,315726.2,315726.2,13605,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451337329,84894.00
12/28/2015 16:15,2,0.000,ALERT,213.06,301.17,59.970,1451337303,"201051344000417","219011344069620",0.00,-3.00,0,299.67,302.98,0.0,0.0,0.000,309917.4,309917.4,13632,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451337331,84895.00
12/28/2015 16:15,2,0.000,ALERT,212.38,300.87,59.959,1451337303,"274151322000083","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,585103.4,585103.4,2837,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1451337333,84896.00
12/28/2015 16:15,2,0.000,ALERT,213.06,300.57,59.965,1451337303,"274151322000076","219011344069620",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,621447.2,621447.2,2827,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1451337335,84897.00
12/28/2015 16:15,2,0.066,ALERT,213.06,303.58,59.975,1451337303,"201051344000868","219011344069620",29.68,-3.00,0,301.77,305.68,2.0,0.1,0.000,301336.4,301336.4,8947,0,0,0,L,1122011218,0,121.55,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451337337,84898.00
12/28/2015 16:15,2,0.000,ALERT,212.16,301.47,59.965,1451337303,"274151322000095","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,614358.6,614358.6,2838,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1451337339,84899.00
12/28/2015 16:15,2,0.000,ALERT,213.06,302.37,59.965,1451337303,"201051344000988","219011344069620",0.00,-3.00,0,298.77,304.78,0.0,0.0,0.000,301635.2,301635.2,8957,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451337341,84900.00
12/28/2015 16:15,2,0.078,ALERT,212.38,300.57,59.965,1451337303,"201051344001025","219011344069620",32.05,-3.00,0,299.37,315.00,2.5,0.5,0.000,313713.6,313713.6,13607,0,0,0,L,1122011218,0,121.78,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1451337342,84901.00
12/28/2015 16:15,2,0.000,ALERT,213.06,302.68,59.970,1451337303,"201051344000458","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,311637.7,311637.7,8960,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451337344,84902.00
12/28/2015 16:15,2,0.064,ALERT,213.74,302.98,59.938,1451337303,"201051344000853","219011344069620",31.43,-3.00,0,301.17,314.70,2.1,0.1,0.000,308476.3,308476.3,8970,0,0,0,L,1122011218,0,122.23,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451337346,84903.00
12/28/2015 16:15,2,0.000,ALERT,213.06,301.77,59.970,1451337303,"201051344000685","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,315294.6,315294.6,13635,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451337348,84904.00
12/28/2015 16:15,2,0.062,ALERT,212.83,301.17,59.975,1451337303,"201051344000917","219011344069620",28.90,-1.50,0,298.77,302.98,1.9,0.0,0.000,312965.2,312965.2,13640,0,0,0,L,1122011218,0,122.01,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451337350,84905.00
12/28/2015 16:15,2,0.057,ALERT,213.06,302.07,59.981,1451337303,"201051344001145","219011344069620",30.06,-3.00,0,300.57,305.38,1.8,0.0,0.000,316034.3,316034.3,13645,0,0,0,L,1122011218,0,122.23,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451337351,84906.00
12/28/2015 16:15,2,0.000,ALERT,212.83,301.17,59.981,1451337303,"201051344000651","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,310183.7,310183.7,13618,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451337353,84907.00
12/28/2015 16:15,2,0.008,ALERT,211.93,300.57,59.970,1451337303,"274151322000088","219011344069620",30.61,-0.50,0,298.47,303.58,0.0,0.0,0.000,568247.0,568247.0,2807,0,0,0,L,1151911521,0,122.23,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1451337355,84908.00
12/28/2015 16:15,2,0.000,ALERT,212.83,299.97,59.970,1451337303,"274151322000068","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,476245.8,476245.8,2944,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451337357,84909.00
12/28/2015 16:15,2,0.051,ALERT,212.16,301.47,59.981,1451337303,"201051344001135","219011344069620",30.28,-2.50,0,300.27,306.88,1.6,0.0,0.000,306724.4,306724.4,13606,0,0,0,L,1122011218,0,121.78,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451337359,84910.00
