ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2015 16:15,2,0.000,ALERT,212.83,303.28,59.986,1451337303,"201051344000594","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,312740.3,312740.3,8960,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451337360,84911.00
12/28/2015 16:15,2,0.064,ALERT,212.83,301.17,60.007,1451337303,"201051344001203","219011344069620",31.07,-3.00,0,299.97,314.10,2.1,0.1,0.000,313084.8,313084.8,13620,0,0,0,L,1122011218,0,122.68,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451337362,84912.00
12/28/2015 16:15,2,0.016,ALERT,212.16,301.17,59.981,1451337303,"274151322000054","219011344069620",31.45,-1.00,0,299.37,306.88,0.0,0.0,0.000,580371.4,580371.4,2810,0,0,0,L,1151911521,0,122.01,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1451337364,84913.00
12/28/2015 16:15,2,0.000,ALERT,213.51,302.37,59.981,1451337303,"201051344000867","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,301798.8,301798.8,8951,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451337366,84914.00
12/28/2015 16:15,2,0.137,ALERT,212.61,301.47,59.975,1451337303,"201051344001093","219011344069620",31.27,-2.00,0,299.67,314.40,4.3,2.3,0.000,311364.7,311364.7,13631,0,0,0,L,1122011218,0,122.01,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451337368,84915.00
12/28/2015 16:15,2,0.137,ACTIVE,213.29,339.34,60.018,1451337303,"201051344000900","219011344069620",26.86,-1.50,0,333.33,344.45,3.7,1.7,0.004,314828.2,314828.2,8942,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451337369,84916.00
12/28/2015 16:15,2,0.000,ALERT,213.29,301.77,59.981,1451337303,"201051344000648","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,308657.5,308657.5,8951,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451337371,84917.00
12/28/2015 16:15,2,0.145,ACTIVE,213.29,303.28,59.975,1451337303,"201051344000569","219011344069620",15.31,-2.00,0,301.77,305.38,2.3,0.3,0.000,316321.1,316321.1,8935,0,0,0,L,1122011218,0,121.33,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451337372,84918.00
12/28/2015 16:15,2,0.000,ALERT,213.29,302.98,59.991,1451337303,"201051344000983","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,311536.8,311536.8,8953,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451337374,84919.00
12/28/2015 16:15,2,0.000,ALERT,213.51,302.68,59.986,1451337303,"201051344001158","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,306985.8,306985.8,8976,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1451337375,84920.00
12/28/2015 16:15,2,0.246,ACTIVE,213.74,334.54,59.954,1451337303,"201051344000576","219011344069620",22.78,-1.50,0,314.70,360.38,5.7,3.6,0.000,309255.6,309255.6,8945,0,0,0,L,1122011218,0,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451337376,84921.00
12/28/2015 16:15,2,0.000,ALERT,212.38,299.97,59.975,1451337303,"274151322000087","219011344069620",0.00,-1.00,0,297.87,307.78,0.0,0.0,0.000,555847.3,555847.3,2824,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451337378,84922.00
12/28/2015 16:30,2,0.131,ALERT,213.74,302.68,60.002,1451338204,"201051344000645","219011344069620",18.65,-2.00,0,300.87,305.38,2.5,0.5,0.000,309817.5,309817.5,8951,0,0,0,L,1122011218,0,122.01,122.68,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1451338206,84923.00
12/28/2015 16:30,2,0.018,ALERT,212.16,300.27,59.996,1451338204,"274151322000085","219011344069620",31.83,-1.50,0,297.57,307.48,0.0,0.0,0.000,583128.1,583128.1,2814,0,0,0,L,1151911521,0,122.23,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451338208,84924.00
12/28/2015 16:30,2,0.066,ALERT,213.74,302.37,60.034,1451338204,"201051344000633","219011344069620",20.99,-3.50,0,299.07,303.88,1.8,0.0,0.000,302670.8,302670.8,8975,0,0,0,L,1122011218,0,122.23,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1451338210,84925.00
12/28/2015 16:30,2,0.105,ALERT,213.51,302.68,59.991,1451338204,"201051344000469","219011344069620",29.98,-3.50,0,299.67,304.18,3.2,1.2,0.000,303734.1,303734.1,8967,0,0,0,L,1122011218,0,121.33,122.91,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451338211,84926.00
12/28/2015 16:30,2,0.057,ALERT,212.38,301.47,59.986,1451338204,"201051344000646","219011344069620",28.29,-3.50,0,299.37,303.28,1.7,0.0,0.000,308542.6,308542.6,13606,0,0,0,L,1122011218,0,122.23,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1451338213,84927.00
12/28/2015 16:30,2,0.043,ALERT,212.16,299.97,59.986,1451338204,"274151322000052","219011344069620",30.28,-2.50,0,297.26,302.68,0.0,0.0,0.000,590692.4,590692.4,2825,0,0,0,L,1151911521,0,121.33,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1451338215,84928.00
12/28/2015 16:30,2,0.057,ALERT,212.83,302.07,59.996,1451338204,"201051344000585","219011344069620",32.07,-2.50,0,299.37,308.69,1.9,0.0,0.000,313150.0,313150.0,13610,0,0,0,L,1122011218,0,121.78,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451338217,84929.00
12/28/2015 16:30,2,0.068,ALERT,212.61,301.77,59.981,1451338204,"201051344001230","219011344069620",29.64,-3.00,0,300.27,303.58,2.1,0.1,0.000,311657.6,311657.6,13651,0,0,0,L,1122011218,0,122.23,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451338219,84930.00
12/28/2015 16:30,2,0.088,ALERT,213.29,302.68,59.991,1451338204,"201051344000582","219011344069620",29.62,-3.50,0,300.57,304.18,2.6,0.6,0.000,306495.8,306495.8,13608,0,0,0,L,1122011218,0,122.23,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451338220,84931.00
12/28/2015 16:30,2,0.104,ALERT,212.38,301.77,59.986,1451338204,"201051344000955","219011344069620",31.53,-2.50,0,299.67,308.09,3.3,1.3,0.000,315492.7,315492.7,13599,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451338222,84932.00
12/28/2015 16:30,2,0.000,ALERT,211.93,299.67,59.981,1451338204,"274151322000094","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,476320.3,476320.3,2942,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451338224,84933.00
12/28/2015 16:30,2,0.096,ALERT,213.29,302.98,59.991,1451338204,"201051344000579","219011344069620",29.68,-3.00,0,301.47,305.08,2.9,0.9,0.000,317271.4,317271.4,8961,0,0,0,L,1122011218,0,121.55,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1451338226,84934.00
12/28/2015 16:30,2,0.000,ALERT,212.38,302.07,59.981,1451338204,"201051344000890","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,313997.3,313997.3,13631,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451338228,84935.00
12/28/2015 16:30,2,0.105,ALERT,212.61,301.77,59.986,1451338204,"201051344000438","219011344069620",29.34,-3.50,0,299.67,303.58,3.1,1.1,0.000,315726.3,315726.3,13607,0,0,0,L,1122011218,0,122.46,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1451338229,84936.00
12/28/2015 16:30,2,0.000,ALERT,212.83,301.47,59.986,1451338204,"201051344000417","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,309917.4,309917.4,13634,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451338231,84937.00
12/28/2015 16:30,2,0.000,ALERT,212.16,300.57,59.975,1451338204,"274151322000083","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,585103.4,585103.4,2839,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451338233,84938.00
12/28/2015 16:30,2,0.000,ALERT,212.83,300.27,59.986,1451338204,"274151322000076","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,621447.2,621447.2,2829,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451338235,84939.00
12/28/2015 16:30,2,0.068,ALERT,213.29,302.98,59.991,1451338204,"201051344000868","219011344069620",30.73,-3.00,0,301.47,305.08,2.2,0.2,0.000,301336.4,301336.4,8949,0,0,0,L,1122011218,0,121.33,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451338237,84940.00
12/28/2015 16:30,2,0.000,ALERT,212.16,300.87,59.986,1451338204,"274151322000095","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,614358.6,614358.6,2840,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451338239,84941.00
12/28/2015 16:30,2,0.070,ALERT,212.83,302.07,60.007,1451338204,"201051344000988","219011344069620",29.16,-2.50,0,298.17,304.18,2.1,0.1,0.000,301635.2,301635.2,8959,0,0,0,L,1122011218,0,121.33,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1451338240,84942.00
12/28/2015 16:30,2,0.076,ALERT,212.38,300.87,59.981,1451338204,"201051344001025","219011344069620",32.56,-3.50,0,299.37,314.40,2.5,0.5,0.000,313713.7,313713.7,13609,0,0,0,L,1122011218,0,121.78,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451338242,84943.00
12/28/2015 16:30,2,0.000,ALERT,212.83,302.37,59.986,1451338204,"201051344000458","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,311637.7,311637.7,8962,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1451338244,84944.00
12/28/2015 16:30,2,0.064,ALERT,213.74,302.37,59.991,1451338204,"201051344000853","219011344069620",32.03,-3.00,0,300.57,314.10,2.1,0.2,0.000,308476.4,308476.4,8972,0,0,0,L,1122011218,0,122.01,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451338246,84945.00
12/28/2015 16:30,2,0.000,ALERT,212.83,301.17,59.981,1451338204,"201051344000685","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,315294.7,315294.7,13637,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1451338248,84946.00
12/28/2015 16:30,2,0.062,ALERT,212.61,300.87,59.975,1451338204,"201051344000917","219011344069620",29.82,-2.00,0,298.17,302.98,1.9,0.0,0.000,312965.2,312965.2,13642,0,0,0,L,1122011218,0,122.01,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451338249,84947.00
12/28/2015 16:30,2,0.059,ALERT,213.06,302.07,59.996,1451338204,"201051344001145","219011344069620",30.75,-3.00,0,299.97,303.88,1.9,0.0,0.000,316034.3,316034.3,13647,0,0,0,L,1122011218,0,122.23,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451338251,84948.00
12/28/2015 16:30,2,0.094,ALERT,212.61,300.87,59.986,1451338204,"201051344000651","219011344069620",29.50,-4.00,0,299.37,302.68,2.8,0.8,0.000,310183.8,310183.8,13620,0,0,0,L,1122011218,0,122.46,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451338253,84949.00
12/28/2015 16:30,2,0.039,ALERT,211.70,299.97,59.981,1451338204,"274151322000088","219011344069620",15.39,-1.00,0,296.96,302.37,0.6,0.0,0.000,568247.0,568247.0,2809,0,0,0,L,1151911521,0,122.23,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1451338255,84950.00
12/28/2015 16:30,2,0.000,ALERT,212.61,299.37,59.996,1451338204,"274151322000068","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,476245.8,476245.8,2946,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451338257,84951.00
12/28/2015 16:30,2,0.053,ALERT,212.16,301.47,59.970,1451338204,"201051344001135","219011344069620",30.85,-3.00,0,299.67,303.58,1.6,0.0,0.000,306724.4,306724.4,13608,0,0,0,L,1122011218,0,122.01,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451338258,84952.00
12/28/2015 16:30,2,0.090,ALERT,212.61,302.98,59.981,1451338204,"201051344000594","219011344069620",29.56,-3.50,0,300.27,304.48,2.7,0.7,0.000,312740.4,312740.4,8962,0,0,0,L,1122011218,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1451338260,84953.00
12/28/2015 16:30,2,0.064,ALERT,212.61,301.17,59.986,1451338204,"201051344001203","219011344069620",31.61,-3.00,0,299.67,308.09,2.1,0.1,0.000,313084.9,313084.9,13622,0,0,0,L,1122011218,0,122.46,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451338262,84954.00
12/28/2015 16:30,2,0.049,ALERT,211.70,300.87,59.981,1451338204,"274151322000054","219011344069620",13.02,-1.00,0,297.26,308.69,0.6,0.0,0.000,580371.4,580371.4,2812,0,0,0,L,1151911521,0,121.78,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451338264,84955.00
12/28/2015 16:30,2,0.070,ALERT,213.29,302.07,59.954,1451338204,"201051344000867","219011344069620",28.11,-2.00,0,299.67,304.78,2.0,0.0,0.000,301798.8,301798.8,8953,0,0,0,L,1122011218,0,122.01,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1451338266,84956.00
12/28/2015 16:30,2,0.135,ALERT,212.38,301.17,59.986,1451338204,"201051344001093","219011344069620",31.77,-2.00,0,299.37,309.89,4.4,2.3,0.000,311365.2,311365.2,13633,0,0,0,L,1122011218,0,122.01,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451338268,84957.00
12/28/2015 16:30,2,0.156,ALERT,213.06,339.34,59.991,1451338204,"201051344000900","219011344069620",27.12,-1.50,0,300.57,341.75,4.3,2.2,0.013,314828.8,314828.8,8943,0,0,0,L,1122011218,0,121.78,122.01,0002,-4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451338270,84958.00
12/28/2015 16:30,2,0.098,ALERT,213.29,301.77,59.996,1451338204,"201051344000648","219011344069620",29.76,-4.00,0,299.67,304.18,3.0,1.0,0.000,308657.7,308657.7,8953,0,0,0,L,1122011218,0,121.33,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451338272,84959.00
12/28/2015 16:30,2,0.146,ACTIVE,213.06,302.98,60.034,1451338204,"201051344000569","219011344069620",17.04,-2.50,0,301.17,305.08,2.5,0.5,0.000,316321.3,316321.3,8936,0,0,0,L,1122011218,0,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451338273,84960.00
12/28/2015 16:30,2,0.061,ALERT,213.06,302.37,59.986,1451338204,"201051344000983","219011344069620",28.67,-2.50,0,300.87,304.78,1.8,0.0,0.000,311536.8,311536.8,8955,0,0,0,L,1122011218,0,121.55,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451338275,84961.00
12/28/2015 16:30,2,0.000,ALERT,213.06,302.07,60.002,1451338204,"201051344001158","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,306985.8,306985.8,8978,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451338276,84962.00
12/28/2015 16:30,2,0.258,ALERT,213.74,339.65,59.996,1451338204,"201051344000576","219011344069620",24.11,-1.50,0,300.57,354.07,6.3,4.2,0.004,309256.7,309256.7,8946,0,0,0,L,1122011218,0,122.01,122.23,0002,-5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451338278,84963.00
12/28/2015 16:30,2,0.029,ALERT,211.93,298.77,59.991,1451338204,"274151322000087","219011344069620",30.14,-1.00,0,296.36,301.47,0.0,0.0,0.000,555847.3,555847.3,2826,0,0,0,L,1151911521,0,121.78,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451338280,84964.00
12/28/2015 16:45,2,0.000,ALERT,213.74,302.37,59.975,1451339103,"201051344000645","219011344069620",0.00,-2.00,0,300.57,307.18,0.0,0.0,0.000,309817.5,309817.5,8953,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451339105,84965.00
12/28/2015 16:45,2,0.000,ALERT,212.16,299.97,60.028,1451339103,"274151322000085","219011344069620",0.00,-1.50,0,298.47,307.48,0.0,0.0,0.000,583128.1,583128.1,2816,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451339107,84966.00
12/28/2015 16:45,2,0.000,ALERT,213.74,301.77,59.986,1451339103,"201051344000633","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,302670.8,302670.8,8977,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1451339109,84967.00
12/28/2015 16:45,2,0.000,ALERT,213.29,302.07,59.975,1451339103,"201051344000469","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,303734.2,303734.2,8969,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1451339111,84968.00
12/28/2015 16:45,2,0.000,ALERT,211.93,300.57,59.975,1451339103,"201051344000646","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,308542.6,308542.6,13608,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1451339113,84969.00
12/28/2015 16:45,2,0.000,ALERT,211.70,300.57,59.954,1451339103,"274151322000052","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,590692.4,590692.4,2827,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1451339115,84970.00
12/28/2015 16:45,2,0.000,ALERT,212.61,301.17,59.981,1451339103,"201051344000585","219011344069620",0.00,-2.50,0,299.07,308.09,0.0,0.0,0.000,313150.0,313150.0,13612,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1451339116,84971.00
12/28/2015 16:45,2,0.000,ALERT,212.38,300.87,59.970,1451339103,"201051344001230","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,311657.6,311657.6,13653,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451339118,84972.00
12/28/2015 16:45,2,0.000,ALERT,212.83,301.77,59.981,1451339103,"201051344000582","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,306495.9,306495.9,13610,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1451339120,84973.00
12/28/2015 16:45,2,0.000,ALERT,211.93,300.87,59.986,1451339103,"201051344000955","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,315493.0,315493.0,13601,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451339122,84974.00
12/28/2015 16:45,2,0.000,ALERT,212.16,299.37,59.986,1451339103,"274151322000094","219011344069620",0.00,-3.50,0,297.87,301.17,0.0,0.0,0.000,476320.3,476320.3,2944,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451339124,84975.00
12/28/2015 16:45,2,0.000,ALERT,213.06,302.68,59.981,1451339103,"201051344000579","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,317271.4,317271.4,8963,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1451339126,84976.00
12/28/2015 16:45,2,0.000,ALERT,212.38,301.47,59.991,1451339103,"201051344000890","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,313997.3,313997.3,13633,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451339127,84977.00
12/28/2015 16:45,2,0.000,ALERT,212.38,300.57,60.023,1451339103,"201051344000438","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,315726.3,315726.3,13609,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1451339129,84978.00
12/28/2015 16:45,2,0.000,ALERT,212.61,300.27,59.981,1451339103,"201051344000417","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,309917.4,309917.4,13636,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451339131,84979.00
12/28/2015 16:45,2,0.000,ALERT,212.61,300.87,59.986,1451339103,"274151322000083","219011344069620",0.00,-2.50,0,298.77,302.07,0.0,0.0,0.000,585103.4,585103.4,2841,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451339133,84980.00
12/28/2015 16:45,2,0.000,ALERT,212.83,300.27,59.975,1451339103,"274151322000076","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,621447.2,621447.2,2831,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451339135,84981.00
12/28/2015 16:45,2,0.000,ALERT,213.29,302.98,59.944,1451339103,"201051344000868","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,301336.4,301336.4,8951,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451339137,84982.00
12/28/2015 16:45,2,0.000,ALERT,212.38,301.47,59.981,1451339103,"274151322000095","219011344069620",0.00,-3.50,0,299.37,302.68,0.0,0.0,0.000,614358.6,614358.6,2842,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451339138,84983.00
12/28/2015 16:45,2,0.000,ALERT,212.83,302.07,59.938,1451339103,"201051344000988","219011344069620",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,301635.2,301635.2,8961,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1451339140,84984.00
12/28/2015 16:45,2,0.000,ALERT,212.38,300.27,59.981,1451339103,"201051344001025","219011344069620",0.00,-3.50,0,298.77,313.50,0.0,0.0,0.000,313713.8,313713.8,13611,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451339142,84985.00
12/28/2015 16:45,2,0.000,ALERT,213.29,302.37,59.981,1451339103,"201051344000458","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,311637.7,311637.7,8964,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451339144,84986.00
12/28/2015 16:45,2,0.000,ALERT,213.74,302.37,59.991,1451339103,"201051344000853","219011344069620",0.00,-3.00,0,300.27,306.58,0.0,0.0,0.000,308476.4,308476.4,8974,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451339145,84987.00
12/28/2015 16:45,2,0.000,ALERT,212.83,300.87,59.986,1451339103,"201051344000685","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,315294.7,315294.7,13639,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451339147,84988.00
12/28/2015 16:45,2,0.000,ALERT,212.61,300.27,59.981,1451339103,"201051344000917","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,312965.2,312965.2,13644,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1451339149,84989.00
12/28/2015 16:45,2,0.000,ALERT,212.83,300.87,59.981,1451339103,"201051344001145","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,316034.3,316034.3,13649,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451339151,84990.00
12/28/2015 16:45,2,0.000,ALERT,212.61,300.27,60.018,1451339103,"201051344000651","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,310183.9,310183.9,13622,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1451339153,84991.00
12/28/2015 16:45,2,0.000,ALERT,211.70,299.97,59.981,1451339103,"274151322000088","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,568247.0,568247.0,2811,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451339154,84992.00
12/28/2015 16:45,2,0.000,ALERT,212.83,299.37,59.981,1451339103,"274151322000068","219011344069620",0.00,-2.00,0,297.57,300.87,0.0,0.0,0.000,476245.8,476245.8,2948,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451339156,84993.00
12/28/2015 16:45,2,0.000,ALERT,211.93,300.87,59.996,1451339103,"201051344001135","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,306724.4,306724.4,13610,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451339158,84994.00
12/28/2015 16:45,2,0.000,ALERT,213.06,302.98,60.034,1451339103,"201051344000594","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,312740.4,312740.4,8964,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1451339160,84995.00
12/28/2015 16:45,2,0.000,ALERT,212.38,300.27,59.986,1451339103,"201051344001203","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,313084.9,313084.9,13624,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451339162,84996.00
12/28/2015 16:45,2,0.000,ALERT,212.16,301.17,59.975,1451339103,"274151322000054","219011344069620",0.00,-1.50,0,298.17,307.78,0.0,0.0,0.000,580371.4,580371.4,2814,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451339163,84997.00
12/28/2015 16:45,2,0.000,ALERT,213.51,301.77,59.996,1451339103,"201051344000867","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,301798.8,301798.8,8955,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1451339165,84998.00
12/28/2015 16:45,2,0.000,ALERT,212.38,300.87,59.996,1451339103,"201051344001093","219011344069620",0.00,-2.00,0,299.07,305.98,0.0,0.0,0.000,311365.7,311365.7,13635,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451339167,84999.00
12/28/2015 16:45,2,0.064,ALERT,213.06,302.07,60.012,1451339103,"201051344000900","219011344069620",15.80,-2.00,0,300.27,348.96,1.1,0.0,0.000,314829.0,314829.0,8945,0,0,0,L,1122011218,0,121.78,122.23,0002,-5,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1451339169,85000.00
12/28/2015 16:45,2,0.000,ALERT,213.51,301.47,60.002,1451339103,"201051344000648","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,308657.8,308657.8,8955,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1451339171,85001.00
12/28/2015 16:45,2,0.090,ALERT,213.29,302.68,59.965,1451339103,"201051344000569","219011344069620",30.89,-2.50,0,301.17,315.60,2.9,0.8,0.000,316321.4,316321.4,8937,0,0,0,L,1122011218,0,121.33,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1451339173,85002.00
12/28/2015 16:45,2,0.000,ALERT,213.06,302.37,60.023,1451339103,"201051344000983","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,311536.8,311536.8,8957,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1451339175,85003.00
12/28/2015 16:45,2,0.000,ALERT,213.29,302.37,59.996,1451339103,"201051344001158","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,306985.8,306985.8,8980,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451339176,85004.00
12/28/2015 16:45,2,0.104,ALERT,213.96,302.98,59.996,1451339103,"201051344000576","219011344069620",30.73,-2.00,0,300.27,341.45,3.2,1.2,0.000,309257.4,309257.4,8948,0,0,0,L,1122011218,0,122.01,122.46,0100,-6,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1451339178,85005.00
12/28/2015 16:45,2,0.000,ALERT,212.16,299.67,59.986,1451339103,"274151322000087","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,555847.3,555847.3,2828,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1451339180,85006.00
12/28/2015 17:00,2,0.000,ALERT,213.29,302.07,60.002,1451340004,"201051344000645","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,309817.5,309817.5,8955,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340006,85007.00
12/28/2015 17:00,2,0.000,ALERT,211.70,299.37,59.996,1451340004,"274151322000085","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,583128.1,583128.1,2818,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340007,85008.00
12/28/2015 17:00,2,0.000,ALERT,213.51,301.77,59.996,1451340004,"201051344000633","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,302670.8,302670.8,8979,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340009,85009.00
12/28/2015 17:00,2,0.000,ALERT,213.29,302.37,59.996,1451340004,"201051344000469","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,303734.2,303734.2,8971,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451340011,85010.00
12/28/2015 17:00,2,0.000,ALERT,211.93,300.87,60.012,1451340004,"201051344000646","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,308542.6,308542.6,13610,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340013,85011.00
12/28/2015 17:00,2,0.000,ALERT,211.25,299.67,60.034,1451340004,"274151322000052","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,590692.4,590692.4,2829,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340015,85012.00
12/28/2015 17:00,2,0.000,ALERT,212.38,300.87,60.018,1451340004,"201051344000585","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,313150.0,313150.0,13614,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340017,85013.00
12/28/2015 17:00,2,0.000,ALERT,211.93,300.87,59.981,1451340004,"201051344001230","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,311657.6,311657.6,13655,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340019,85014.00
12/28/2015 17:00,2,0.000,ALERT,212.61,301.47,60.007,1451340004,"201051344000582","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,306495.9,306495.9,13612,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340020,85015.00
12/28/2015 17:00,2,0.000,ALERT,211.48,300.27,60.018,1451340004,"201051344000955","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,315493.0,315493.0,13603,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451340022,85016.00
12/28/2015 17:00,2,0.000,ALERT,211.48,298.47,59.986,1451340004,"274151322000094","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,476320.3,476320.3,2946,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340024,85017.00
12/28/2015 17:00,2,0.000,ALERT,212.83,302.68,60.007,1451340004,"201051344000579","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,317271.4,317271.4,8965,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340026,85018.00
12/28/2015 17:00,2,0.000,ALERT,211.70,300.57,60.007,1451340004,"201051344000890","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,313997.3,313997.3,13635,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340028,85019.00
12/28/2015 17:00,2,0.000,ALERT,211.93,300.27,59.970,1451340004,"201051344000438","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,315726.3,315726.3,13611,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340030,85020.00
12/28/2015 17:00,2,0.000,ALERT,212.38,300.27,59.986,1451340004,"201051344000417","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,309917.4,309917.4,13638,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451340031,85021.00
12/28/2015 17:00,2,0.000,ALERT,211.70,299.97,59.996,1451340004,"274151322000083","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,585103.4,585103.4,2843,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340033,85022.00
12/28/2015 17:00,2,0.000,ALERT,212.38,299.67,60.002,1451340004,"274151322000076","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,621447.2,621447.2,2833,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340035,85023.00
12/28/2015 17:00,2,0.000,ALERT,213.06,302.98,60.007,1451340004,"201051344000868","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,301336.4,301336.4,8953,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340037,85024.00
12/28/2015 17:00,2,0.000,ALERT,211.48,300.57,60.007,1451340004,"274151322000095","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,614358.6,614358.6,2844,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340039,85025.00
12/28/2015 17:00,2,0.000,ALERT,212.61,301.77,60.007,1451340004,"201051344000988","219011344069620",0.00,-3.00,0,297.87,303.88,0.0,0.0,0.000,301635.2,301635.2,8963,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451340040,85026.00
12/28/2015 17:00,2,0.000,ALERT,211.70,299.67,60.023,1451340004,"201051344001025","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,313713.8,313713.8,13613,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340042,85027.00
12/28/2015 17:00,2,0.000,ALERT,212.83,302.37,59.996,1451340004,"201051344000458","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,311637.7,311637.7,8966,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451340044,85028.00
12/28/2015 17:00,2,0.000,ALERT,213.51,301.77,60.018,1451340004,"201051344000853","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,308476.4,308476.4,8976,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451340046,85029.00
12/28/2015 17:00,2,0.000,ALERT,212.16,300.57,60.002,1451340004,"201051344000685","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,315294.7,315294.7,13641,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340048,85030.00
12/28/2015 17:00,2,0.000,ALERT,212.16,300.27,60.039,1451340004,"201051344000917","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,312965.2,312965.2,13646,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340050,85031.00
12/28/2015 17:00,2,0.000,ALERT,212.38,300.57,59.996,1451340004,"201051344001145","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,316034.3,316034.3,13651,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451340052,85032.00
12/28/2015 17:00,2,0.000,ALERT,212.16,299.67,59.970,1451340004,"201051344000651","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,310183.9,310183.9,13624,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340053,85033.00
12/28/2015 17:00,2,0.000,ALERT,211.25,299.37,60.002,1451340004,"274151322000088","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,568247.0,568247.0,2813,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340055,85034.00
12/28/2015 17:00,2,0.000,ALERT,212.16,298.77,59.991,1451340004,"274151322000068","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,476245.8,476245.8,2950,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340057,85035.00
12/28/2015 17:00,2,0.000,ALERT,211.48,300.27,60.012,1451340004,"201051344001135","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,306724.4,306724.4,13612,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340059,85036.00
12/28/2015 17:00,2,0.000,ALERT,212.38,302.37,60.002,1451340004,"201051344000594","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,312740.4,312740.4,8966,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340061,85037.00
12/28/2015 17:00,2,0.000,ALERT,212.16,300.27,59.954,1451340004,"201051344001203","219011344069620",0.00,-3.50,0,298.47,304.18,0.0,0.0,0.000,313084.9,313084.9,13626,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340063,85038.00
12/28/2015 17:00,2,0.000,ALERT,211.48,300.27,59.996,1451340004,"274151322000054","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,580371.4,580371.4,2816,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340064,85039.00
12/28/2015 17:00,2,0.000,ALERT,213.06,301.47,59.991,1451340004,"201051344000867","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,301798.8,301798.8,8957,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451340066,85040.00
12/28/2015 17:00,2,0.000,ALERT,211.93,300.57,59.996,1451340004,"201051344001093","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,311365.7,311365.7,13637,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340068,85041.00
12/28/2015 17:00,2,0.004,ALERT,212.83,301.77,59.991,1451340004,"201051344000900","219011344069620",28.63,-2.50,0,299.97,303.88,0.2,0.0,0.000,314829.0,314829.0,8947,0,0,0,L,1122011218,0,121.55,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1451340070,85042.00
12/28/2015 17:00,2,0.000,ALERT,213.06,301.17,59.991,1451340004,"201051344000648","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,308657.8,308657.8,8957,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340072,85043.00
12/28/2015 17:00,2,0.000,ALERT,213.06,302.68,60.007,1451340004,"201051344000569","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,316321.6,316321.6,8939,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451340073,85044.00
12/28/2015 17:00,2,0.000,ALERT,212.83,302.07,59.954,1451340004,"201051344000983","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,311536.8,311536.8,8959,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340075,85045.00
12/28/2015 17:00,2,0.000,ALERT,212.83,301.47,59.996,1451340004,"201051344001158","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,306985.8,306985.8,8982,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340077,85046.00
12/28/2015 17:00,2,0.102,ALERT,213.29,302.37,59.996,1451340004,"201051344000576","219011344069620",27.73,-2.50,0,300.27,304.48,2.9,0.9,0.000,309257.6,309257.6,8950,0,0,0,L,1122011218,0,121.55,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1451340079,85047.00
12/28/2015 17:00,2,0.000,ALERT,211.70,298.77,59.991,1451340004,"274151322000087","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,555847.3,555847.3,2830,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340081,85048.00
12/28/2015 17:15,2,0.000,ALERT,212.61,300.87,59.986,1451340904,"201051344000645","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,309817.5,309817.5,8957,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340906,85049.00
12/28/2015 17:15,2,0.000,ALERT,211.03,298.47,59.954,1451340904,"274151322000085","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,583128.1,583128.1,2820,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340908,85050.00
12/28/2015 17:15,2,0.000,ALERT,212.83,300.57,59.959,1451340904,"201051344000633","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,302670.8,302670.8,8981,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451340909,85051.00
12/28/2015 17:15,2,0.000,ALERT,212.16,300.57,59.944,1451340904,"201051344000469","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,303734.2,303734.2,8973,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340911,85052.00
12/28/2015 17:15,2,0.000,ALERT,211.03,299.67,59.959,1451340904,"201051344000646","219011344069620",0.00,-3.50,0,298.17,305.98,0.0,0.0,0.000,308542.6,308542.6,13612,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451340913,85053.00
12/28/2015 17:15,2,0.000,ALERT,211.03,298.47,59.949,1451340904,"274151322000052","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,590692.4,590692.4,2831,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340915,85054.00
12/28/2015 17:15,2,0.000,ALERT,211.70,300.27,59.959,1451340904,"201051344000585","219011344069620",0.00,-2.50,0,298.17,305.68,0.0,0.0,0.000,313150.0,313150.0,13616,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340917,85055.00
