ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2015 17:15,2,0.000,ALERT,211.48,300.57,59.965,1451340904,"201051344001230","219011344069620",0.00,-3.00,0,298.77,306.58,0.0,0.0,0.000,311657.6,311657.6,13657,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340918,85056.00
12/28/2015 17:15,2,0.000,ALERT,212.16,301.17,60.002,1451340904,"201051344000582","219011344069620",0.00,-3.50,0,299.67,306.58,0.0,0.0,0.000,306495.9,306495.9,13614,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340920,85057.00
12/28/2015 17:15,2,0.000,ALERT,211.25,299.67,59.938,1451340904,"201051344000955","219011344069620",0.00,-3.00,0,298.47,305.98,0.0,0.0,0.000,315493.0,315493.0,13605,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340922,85058.00
12/28/2015 17:15,2,0.000,ALERT,211.03,297.87,59.954,1451340904,"274151322000094","219011344069620",0.00,-3.50,0,296.96,300.27,0.0,0.0,0.000,476320.3,476320.3,2948,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340924,85059.00
12/28/2015 17:15,2,0.000,ALERT,212.16,301.47,59.959,1451340904,"201051344000579","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,317271.4,317271.4,8967,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340926,85060.00
12/28/2015 17:15,2,0.000,ALERT,211.48,300.57,59.970,1451340904,"201051344000890","219011344069620",0.00,-2.50,0,298.77,306.58,0.0,0.0,0.000,313997.3,313997.3,13637,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451340928,85061.00
12/28/2015 17:15,2,0.000,ALERT,211.48,299.67,59.970,1451340904,"201051344000438","219011344069620",0.00,-3.50,0,298.77,305.68,0.0,0.0,0.000,315726.3,315726.3,13613,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451340930,85062.00
12/28/2015 17:15,2,0.000,ALERT,211.70,299.37,59.965,1451340904,"201051344000417","219011344069620",0.00,-3.00,0,297.87,305.38,0.0,0.0,0.000,309917.4,309917.4,13640,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340932,85063.00
12/28/2015 17:15,2,0.000,ALERT,211.25,299.37,59.959,1451340904,"274151322000083","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,585103.4,585103.4,2845,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340934,85064.00
12/28/2015 17:15,2,0.000,ALERT,211.70,298.47,59.965,1451340904,"274151322000076","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,621447.2,621447.2,2835,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340935,85065.00
12/28/2015 17:15,2,0.000,ALERT,212.16,301.77,59.970,1451340904,"201051344000868","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,301336.4,301336.4,8955,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340937,85066.00
12/28/2015 17:15,2,0.000,ALERT,211.25,299.67,59.959,1451340904,"274151322000095","219011344069620",0.00,-3.50,0,298.77,301.77,0.0,0.0,0.000,614358.6,614358.6,2846,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340939,85067.00
12/28/2015 17:15,2,0.000,ALERT,211.93,300.87,59.970,1451340904,"201051344000988","219011344069620",0.00,-3.00,0,297.26,303.28,0.0,0.0,0.000,301635.2,301635.2,8965,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451340941,85068.00
12/28/2015 17:15,2,0.000,ALERT,211.48,299.07,59.981,1451340904,"201051344001025","219011344069620",0.00,-3.50,0,297.87,305.38,0.0,0.0,0.000,313713.8,313713.8,13615,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340943,85069.00
12/28/2015 17:15,2,0.000,ALERT,212.16,300.87,59.975,1451340904,"201051344000458","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,311637.7,311637.7,8968,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340945,85070.00
12/28/2015 17:15,2,0.000,ALERT,212.61,300.57,59.970,1451340904,"201051344000853","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,308476.4,308476.4,8978,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340946,85071.00
12/28/2015 17:15,2,0.000,ALERT,211.93,300.27,59.975,1451340904,"201051344000685","219011344069620",0.00,-3.00,0,298.17,306.28,0.0,0.0,0.000,315294.7,315294.7,13643,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340948,85072.00
12/28/2015 17:15,2,0.000,ALERT,211.70,299.37,59.965,1451340904,"201051344000917","219011344069620",0.00,-1.50,0,297.57,305.08,0.0,0.0,0.000,312965.2,312965.2,13648,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340950,85073.00
12/28/2015 17:15,2,0.000,ALERT,211.70,299.97,59.970,1451340904,"201051344001145","219011344069620",0.00,-3.00,0,299.07,306.28,0.0,0.0,0.000,316034.3,316034.3,13653,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451340952,85074.00
12/28/2015 17:15,2,0.000,ALERT,211.48,298.77,59.981,1451340904,"201051344000651","219011344069620",0.00,-4.00,0,298.17,304.78,0.0,0.0,0.000,310183.9,310183.9,13626,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451340954,85075.00
12/28/2015 17:15,2,0.000,ALERT,210.57,298.77,59.949,1451340904,"274151322000088","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,568247.0,568247.0,2815,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340955,85076.00
12/28/2015 17:15,2,0.000,ALERT,211.70,298.17,59.970,1451340904,"274151322000068","219011344069620",0.00,-2.00,0,296.66,299.97,0.0,0.0,0.000,476245.8,476245.8,2952,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340957,85077.00
12/28/2015 17:15,2,0.000,ALERT,211.25,299.97,59.975,1451340904,"201051344001135","219011344069620",0.00,-3.00,0,298.77,305.38,0.0,0.0,0.000,306724.4,306724.4,13614,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340959,85078.00
12/28/2015 17:15,2,0.000,ALERT,211.70,301.17,59.970,1451340904,"201051344000594","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,312740.4,312740.4,8968,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340961,85079.00
12/28/2015 17:15,2,0.000,ALERT,211.48,299.37,59.981,1451340904,"201051344001203","219011344069620",0.00,-3.50,0,298.47,306.28,0.0,0.0,0.000,313084.9,313084.9,13628,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340963,85080.00
12/28/2015 17:15,2,0.000,ALERT,211.03,299.07,59.965,1451340904,"274151322000054","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,580371.4,580371.4,2818,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340965,85081.00
12/28/2015 17:15,2,0.000,ALERT,212.16,299.97,59.970,1451340904,"201051344000867","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,301798.8,301798.8,8959,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451340966,85082.00
12/28/2015 17:15,2,0.000,ALERT,211.48,299.67,59.975,1451340904,"201051344001093","219011344069620",0.00,-2.00,0,298.47,305.38,0.0,0.0,0.000,311365.7,311365.7,13639,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340968,85083.00
12/28/2015 17:15,2,0.000,ALERT,211.93,300.57,59.959,1451340904,"201051344000900","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,314829.0,314829.0,8949,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1451340970,85084.00
12/28/2015 17:15,2,0.000,ALERT,212.16,299.97,59.975,1451340904,"201051344000648","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,308657.8,308657.8,8959,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340972,85085.00
12/28/2015 17:15,2,0.000,ALERT,212.16,301.17,59.965,1451340904,"201051344000569","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,316321.6,316321.6,8941,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340974,85086.00
12/28/2015 17:15,2,0.000,ALERT,211.93,300.57,59.970,1451340904,"201051344000983","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,311536.8,311536.8,8961,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340976,85087.00
12/28/2015 17:15,2,0.000,ALERT,212.38,300.87,59.975,1451340904,"201051344001158","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,306985.8,306985.8,8984,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340978,85088.00
12/28/2015 17:15,2,0.000,ALERT,212.61,301.17,59.970,1451340904,"201051344000576","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,309257.6,309257.6,8952,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1451340979,85089.00
12/28/2015 17:15,2,0.000,ALERT,211.03,297.87,59.965,1451340904,"274151322000087","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,555847.3,555847.3,2832,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451340981,85090.00
12/28/2015 17:30,2,0.000,ALERT,213.51,302.07,59.970,1451341803,"201051344000645","219011344069620",0.00,-2.50,0,298.17,336.34,0.0,0.0,0.000,309817.5,309817.5,8959,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451341805,85091.00
12/28/2015 17:30,2,0.000,ALERT,212.38,300.27,59.938,1451341803,"274151322000085","219011344069620",0.00,-2.00,0,295.76,319.21,0.0,0.0,0.000,583128.1,583128.1,2822,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341807,85092.00
12/28/2015 17:30,2,0.000,ALERT,213.96,302.07,59.970,1451341803,"201051344000633","219011344069620",0.00,-3.50,0,296.36,337.24,0.0,0.0,0.000,302670.8,302670.8,8983,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341809,85093.00
12/28/2015 17:30,2,0.000,ALERT,213.29,302.37,59.975,1451341803,"201051344000469","219011344069620",0.00,-3.50,0,297.26,335.44,0.0,0.0,0.000,303734.2,303734.2,8975,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341811,85094.00
12/28/2015 17:30,2,0.000,ALERT,212.38,301.17,59.975,1451341803,"201051344000646","219011344069620",0.00,-3.50,0,296.96,318.91,0.0,0.0,0.000,308542.6,308542.6,13614,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341813,85095.00
12/28/2015 17:30,2,0.000,ALERT,211.93,300.57,59.938,1451341803,"274151322000052","219011344069620",0.00,-2.50,0,295.46,320.11,0.0,0.0,0.000,590692.4,590692.4,2833,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341815,85096.00
12/28/2015 17:30,2,0.000,ALERT,212.83,301.77,59.975,1451341803,"201051344000585","219011344069620",0.00,-2.50,0,297.26,318.30,0.0,0.0,0.000,313150.0,313150.0,13618,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341816,85097.00
12/28/2015 17:30,2,0.000,ALERT,212.38,301.47,59.975,1451341803,"201051344001230","219011344069620",0.00,-3.00,0,297.87,320.11,0.0,0.0,0.000,311657.6,311657.6,13659,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451341818,85098.00
12/28/2015 17:30,2,0.000,ALERT,213.06,302.37,59.981,1451341803,"201051344000582","219011344069620",0.00,-3.50,0,298.47,319.81,0.0,0.0,0.000,306495.9,306495.9,13616,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451341820,85099.00
12/28/2015 17:30,2,0.000,ALERT,212.16,301.47,59.959,1451341803,"201051344000955","219011344069620",0.00,-3.00,0,297.57,319.21,0.0,0.0,0.000,315493.0,315493.0,13607,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451341822,85100.00
12/28/2015 17:30,2,0.000,ALERT,211.93,299.37,59.970,1451341803,"274151322000094","219011344069620",0.00,-3.50,0,295.46,318.91,0.0,0.0,0.000,476320.3,476320.3,2950,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341824,85101.00
12/28/2015 17:30,2,0.000,ALERT,213.29,302.98,59.986,1451341803,"201051344000579","219011344069620",0.00,-3.00,0,298.77,336.04,0.0,0.0,0.000,317271.4,317271.4,8969,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341825,85102.00
12/28/2015 17:30,2,0.000,ALERT,212.61,301.77,59.933,1451341803,"201051344000890","219011344069620",0.00,-2.50,0,298.17,320.71,0.0,0.0,0.000,313997.3,313997.3,13639,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341827,85103.00
12/28/2015 17:30,2,0.000,ALERT,212.61,301.17,59.981,1451341803,"201051344000438","219011344069620",0.00,-3.50,0,297.57,319.51,0.0,0.0,0.000,315726.3,315726.3,13615,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341829,85104.00
12/28/2015 17:30,2,0.000,ALERT,212.83,300.87,59.991,1451341803,"201051344000417","219011344069620",0.00,-3.00,0,296.96,318.61,0.0,0.0,0.000,309917.4,309917.4,13642,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341831,85105.00
12/28/2015 17:30,2,0.000,ALERT,212.38,300.57,59.981,1451341803,"274151322000083","219011344069620",0.00,-2.50,0,296.06,320.71,0.0,0.0,0.000,585103.4,585103.4,2847,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341833,85106.00
12/28/2015 17:30,2,0.000,ALERT,212.61,300.27,59.975,1451341803,"274151322000076","219011344069620",0.00,-3.00,0,295.76,319.21,0.0,0.0,0.000,621447.2,621447.2,2837,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341834,85107.00
12/28/2015 17:30,2,0.000,ALERT,213.29,303.28,59.981,1451341803,"201051344000868","219011344069620",0.00,-3.00,0,298.77,337.84,0.0,0.0,0.000,301336.4,301336.4,8957,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341836,85108.00
12/28/2015 17:30,2,0.000,ALERT,212.16,301.17,60.018,1451341803,"274151322000095","219011344069620",0.00,-3.50,0,296.96,321.01,0.0,0.0,0.000,614358.6,614358.6,2848,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341838,85109.00
12/28/2015 17:30,2,0.000,ALERT,213.06,302.37,59.981,1451341803,"201051344000988","219011344069620",0.00,-2.50,0,295.76,335.14,0.0,0.0,0.000,301635.2,301635.2,8967,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451341840,85110.00
12/28/2015 17:30,2,0.000,ALERT,212.38,300.57,59.996,1451341803,"201051344001025","219011344069620",0.00,-3.50,0,296.96,319.21,0.0,0.0,0.000,313713.8,313713.8,13617,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451341842,85111.00
12/28/2015 17:30,2,0.000,ALERT,213.06,302.37,59.981,1451341803,"201051344000458","219011344069620",0.00,-1.50,0,298.17,335.74,0.0,0.0,0.000,311637.7,311637.7,8970,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451341844,85112.00
12/28/2015 17:30,2,0.000,ALERT,213.96,302.37,60.012,1451341803,"201051344000853","219011344069620",0.00,-3.00,0,297.87,335.44,0.0,0.0,0.000,308476.4,308476.4,8980,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341845,85113.00
12/28/2015 17:30,2,0.000,ALERT,213.06,301.77,59.981,1451341803,"201051344000685","219011344069620",0.00,-3.00,0,297.26,320.11,0.0,0.0,0.000,315294.7,315294.7,13645,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341847,85114.00
12/28/2015 17:30,2,0.000,ALERT,212.83,300.87,59.965,1451341803,"201051344000917","219011344069620",0.00,-1.50,0,296.36,317.70,0.0,0.0,0.000,312965.2,312965.2,13650,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341849,85115.00
12/28/2015 17:30,2,0.000,ALERT,212.83,301.77,59.975,1451341803,"201051344001145","219011344069620",0.00,-3.00,0,297.87,320.71,0.0,0.0,0.000,316034.3,316034.3,13655,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341851,85116.00
12/28/2015 17:30,2,0.000,ALERT,212.61,300.57,59.975,1451341803,"201051344000651","219011344069620",0.00,-4.00,0,296.96,318.00,0.0,0.0,0.000,310183.9,310183.9,13628,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341852,85117.00
12/28/2015 17:30,2,0.000,ALERT,211.48,299.37,59.975,1451341803,"274151322000088","219011344069620",0.00,-2.00,0,295.46,319.21,0.0,0.0,0.000,568247.0,568247.0,2817,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341854,85118.00
12/28/2015 17:30,2,0.000,ALERT,212.61,299.07,60.007,1451341803,"274151322000068","219011344069620",0.00,-2.00,0,294.86,318.61,0.0,0.0,0.000,476245.8,476245.8,2954,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341856,85119.00
12/28/2015 17:30,2,0.000,ALERT,212.38,301.47,59.944,1451341803,"201051344001135","219011344069620",0.00,-3.00,0,297.87,319.21,0.0,0.0,0.000,306724.4,306724.4,13616,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341858,85120.00
12/28/2015 17:30,2,0.000,ALERT,212.83,302.68,59.981,1451341803,"201051344000594","219011344069620",0.00,-3.50,0,297.87,338.14,0.0,0.0,0.000,312740.4,312740.4,8970,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341860,85121.00
12/28/2015 17:30,2,0.000,ALERT,212.83,301.47,59.975,1451341803,"201051344001203","219011344069620",0.00,-3.50,0,297.26,320.11,0.0,0.0,0.000,313084.9,313084.9,13630,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341861,85122.00
12/28/2015 17:30,2,0.000,ALERT,211.70,300.27,59.975,1451341803,"274151322000054","219011344069620",0.00,-2.00,0,296.06,319.81,0.0,0.0,0.000,580371.4,580371.4,2820,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341863,85123.00
12/28/2015 17:30,2,0.000,ALERT,213.51,302.07,59.986,1451341803,"201051344000867","219011344069620",0.00,-2.00,0,297.57,337.24,0.0,0.0,0.000,301798.8,301798.8,8961,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341865,85124.00
12/28/2015 17:30,2,0.000,ALERT,212.61,301.77,59.991,1451341803,"201051344001093","219011344069620",0.00,-2.00,0,297.26,318.30,0.0,0.0,0.000,311365.7,311365.7,13641,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341867,85125.00
12/28/2015 17:30,2,0.000,ALERT,213.06,302.07,59.975,1451341803,"201051344000900","219011344069620",0.00,-3.00,0,297.87,336.04,0.0,0.0,0.000,314829.0,314829.0,8951,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341869,85126.00
12/28/2015 17:30,2,0.000,ALERT,213.51,301.77,59.949,1451341803,"201051344000648","219011344069620",0.00,-3.50,0,297.26,336.04,0.0,0.0,0.000,308657.8,308657.8,8961,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341871,85127.00
12/28/2015 17:30,2,0.000,ALERT,213.29,302.98,59.996,1451341803,"201051344000569","219011344069620",0.00,-3.00,0,298.77,336.04,0.0,0.0,0.000,316321.6,316321.6,8943,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341873,85128.00
12/28/2015 17:30,2,0.000,ALERT,213.29,302.37,59.986,1451341803,"201051344000983","219011344069620",0.00,-3.00,0,298.17,335.74,0.0,0.0,0.000,311536.8,311536.8,8963,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341875,85129.00
12/28/2015 17:30,2,0.000,ALERT,213.51,302.37,59.981,1451341803,"201051344001158","219011344069620",0.00,-4.00,0,297.57,335.44,0.0,0.0,0.000,306985.8,306985.8,8986,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451341877,85130.00
12/28/2015 17:30,2,0.000,ALERT,213.74,302.98,59.981,1451341803,"201051344000576","219011344069620",0.00,-3.00,0,298.17,336.64,0.0,0.0,0.000,309257.6,309257.6,8954,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451341878,85131.00
12/28/2015 17:30,2,0.000,ALERT,212.16,298.77,59.975,1451341803,"274151322000087","219011344069620",0.00,-1.50,0,294.56,318.61,0.0,0.0,0.000,555847.3,555847.3,2834,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451341880,85132.00
12/28/2015 17:45,2,0.000,ALERT,213.51,302.07,59.944,1451342703,"201051344000645","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,309817.5,309817.5,8961,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342705,85133.00
12/28/2015 17:45,2,0.000,ALERT,212.38,299.37,59.954,1451342703,"274151322000085","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,583128.1,583128.1,2824,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342707,85134.00
12/28/2015 17:45,2,0.000,ALERT,213.74,301.77,59.954,1451342703,"201051344000633","219011344069620",0.00,-3.50,0,298.47,303.88,0.0,0.0,0.000,302670.8,302670.8,8985,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451342709,85135.00
12/28/2015 17:45,2,0.000,ALERT,213.29,302.37,59.928,1451342703,"201051344000469","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,303734.2,303734.2,8977,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342711,85136.00
12/28/2015 17:45,2,0.000,ALERT,212.16,301.17,59.954,1451342703,"201051344000646","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,308542.6,308542.6,13616,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342713,85137.00
12/28/2015 17:45,2,0.000,ALERT,211.93,299.37,59.965,1451342703,"274151322000052","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,590692.4,590692.4,2835,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342715,85138.00
12/28/2015 17:45,2,0.000,ALERT,212.38,301.17,59.965,1451342703,"201051344000585","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,313150.0,313150.0,13620,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342717,85139.00
12/28/2015 17:45,2,0.000,ALERT,212.16,301.17,59.954,1451342703,"201051344001230","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,311657.6,311657.6,13661,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342718,85140.00
12/28/2015 17:45,2,0.000,ALERT,213.06,302.37,59.970,1451342703,"201051344000582","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,306495.9,306495.9,13618,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342720,85141.00
12/28/2015 17:45,2,0.000,ALERT,212.16,301.17,59.965,1451342703,"201051344000955","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,315493.0,315493.0,13609,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342722,85142.00
12/28/2015 17:45,2,0.000,ALERT,211.93,298.77,59.954,1451342703,"274151322000094","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,476320.3,476320.3,2952,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342724,85143.00
12/28/2015 17:45,2,0.000,ALERT,213.06,302.68,59.970,1451342703,"201051344000579","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,317271.4,317271.4,8971,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342726,85144.00
12/28/2015 17:45,2,0.000,ALERT,212.38,301.77,59.965,1451342703,"201051344000890","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,313997.3,313997.3,13641,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451342727,85145.00
12/28/2015 17:45,2,0.000,ALERT,212.38,300.87,59.959,1451342703,"201051344000438","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,315726.3,315726.3,13617,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342729,85146.00
12/28/2015 17:45,2,0.000,ALERT,212.83,300.87,59.970,1451342703,"201051344000417","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,309917.4,309917.4,13644,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342731,85147.00
12/28/2015 17:45,2,0.000,ALERT,212.16,300.27,59.970,1451342703,"274151322000083","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,585103.4,585103.4,2849,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451342733,85148.00
12/28/2015 17:45,2,0.000,ALERT,212.61,300.27,59.959,1451342703,"274151322000076","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,621447.2,621447.2,2839,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342735,85149.00
12/28/2015 17:45,2,0.000,ALERT,213.06,302.98,59.975,1451342703,"201051344000868","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,301336.4,301336.4,8959,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342737,85150.00
12/28/2015 17:45,2,0.000,ALERT,212.38,301.17,59.975,1451342703,"274151322000095","219011344069620",0.00,-3.50,0,299.37,302.68,0.0,0.0,0.000,614358.6,614358.6,2850,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342739,85151.00
12/28/2015 17:45,2,0.000,ALERT,213.06,302.37,59.965,1451342703,"201051344000988","219011344069620",0.00,-3.00,0,297.57,303.88,0.0,0.0,0.000,301635.2,301635.2,8969,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342741,85152.00
12/28/2015 17:45,2,0.000,ALERT,211.93,300.27,59.986,1451342703,"201051344001025","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,313713.8,313713.8,13619,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342743,85153.00
12/28/2015 17:45,2,0.000,ALERT,213.06,302.37,59.986,1451342703,"201051344000458","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,311637.7,311637.7,8972,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451342744,85154.00
12/28/2015 17:45,2,0.000,ALERT,213.74,302.07,59.991,1451342703,"201051344000853","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,308476.4,308476.4,8982,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342746,85155.00
12/28/2015 17:45,2,0.000,ALERT,212.83,301.17,59.981,1451342703,"201051344000685","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,315294.7,315294.7,13647,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342748,85156.00
12/28/2015 17:45,2,0.000,ALERT,212.61,300.87,59.949,1451342703,"201051344000917","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,312965.2,312965.2,13652,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342750,85157.00
12/28/2015 17:45,2,0.000,ALERT,212.61,301.47,59.975,1451342703,"201051344001145","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,316034.3,316034.3,13657,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342751,85158.00
12/28/2015 17:45,2,0.000,ALERT,212.38,300.27,59.981,1451342703,"201051344000651","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,310183.9,310183.9,13630,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342753,85159.00
12/28/2015 17:45,2,0.000,ALERT,211.93,299.37,59.944,1451342703,"274151322000088","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,568247.0,568247.0,2819,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342755,85160.00
12/28/2015 17:45,2,0.000,ALERT,212.61,299.07,59.991,1451342703,"274151322000068","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,476245.8,476245.8,2956,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342757,85161.00
12/28/2015 17:45,2,0.000,ALERT,211.93,301.17,60.007,1451342703,"201051344001135","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,306724.4,306724.4,13618,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342759,85162.00
12/28/2015 17:45,2,0.000,ALERT,212.61,302.68,60.023,1451342703,"201051344000594","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,312740.4,312740.4,8972,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342760,85163.00
12/28/2015 17:45,2,0.000,ALERT,212.61,300.87,59.975,1451342703,"201051344001203","219011344069620",0.00,-3.50,0,298.77,304.48,0.0,0.0,0.000,313084.9,313084.9,13632,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342762,85164.00
12/28/2015 17:45,2,0.000,ALERT,211.93,300.27,59.975,1451342703,"274151322000054","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,580371.4,580371.4,2822,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342764,85165.00
12/28/2015 17:45,2,0.000,ALERT,213.29,301.47,60.012,1451342703,"201051344000867","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,301798.8,301798.8,8963,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342766,85166.00
12/28/2015 17:45,2,0.000,ALERT,212.16,300.87,59.970,1451342703,"201051344001093","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,311365.7,311365.7,13643,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451342768,85167.00
12/28/2015 17:45,2,0.000,ALERT,212.83,302.07,59.981,1451342703,"201051344000900","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,314829.0,314829.0,8953,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342770,85168.00
12/28/2015 17:45,2,0.000,ALERT,213.29,301.47,59.954,1451342703,"201051344000648","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,308657.8,308657.8,8963,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342771,85169.00
12/28/2015 17:45,2,0.000,ALERT,213.06,302.68,59.944,1451342703,"201051344000569","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,316321.6,316321.6,8945,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342773,85170.00
12/28/2015 17:45,2,0.000,ALERT,213.06,302.37,59.970,1451342703,"201051344000983","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,311536.8,311536.8,8965,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342775,85171.00
12/28/2015 17:45,2,0.000,ALERT,213.29,302.37,59.981,1451342703,"201051344001158","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,306985.8,306985.8,8988,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342777,85172.00
12/28/2015 17:45,2,0.000,ALERT,213.51,302.68,59.975,1451342703,"201051344000576","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,309257.6,309257.6,8956,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342779,85173.00
12/28/2015 17:45,2,0.000,ALERT,212.38,299.07,59.975,1451342703,"274151322000087","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,555847.3,555847.3,2836,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451342780,85174.00
12/28/2015 18:00,2,0.000,ALERT,213.51,302.37,59.981,1451343603,"201051344000645","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,309817.5,309817.5,8963,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343605,85175.00
12/28/2015 18:00,2,0.000,ALERT,211.25,298.77,59.975,1451343603,"274151322000085","219011344069620",0.00,-2.50,0,287.05,302.07,0.0,0.0,0.000,583128.1,583128.1,2826,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343607,85176.00
12/28/2015 18:00,2,0.000,ALERT,212.61,300.57,59.959,1451343603,"201051344000633","219011344069620",0.00,-3.50,0,287.65,303.88,0.0,0.0,0.000,302670.8,302670.8,8987,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343609,85177.00
12/28/2015 18:00,2,0.000,ALERT,211.93,300.87,59.938,1451343603,"201051344000469","219011344069620",0.00,-3.50,0,288.25,304.18,0.0,0.0,0.000,303734.2,303734.2,8979,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343611,85178.00
12/28/2015 18:00,2,0.000,ALERT,211.48,299.97,59.965,1451343603,"201051344000646","219011344069620",0.00,-3.50,0,287.65,302.68,0.0,0.0,0.000,308542.6,308542.6,13618,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343613,85179.00
12/28/2015 18:00,2,0.000,ALERT,210.80,298.77,59.965,1451343603,"274151322000052","219011344069620",0.00,-3.00,0,287.35,302.37,0.0,0.0,0.000,590692.4,590692.4,2837,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343615,85180.00
12/28/2015 18:00,2,0.000,ALERT,211.70,299.97,59.933,1451343603,"201051344000585","219011344069620",0.00,-2.50,0,287.65,302.68,0.0,0.0,0.000,313150.0,313150.0,13622,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343617,85181.00
12/28/2015 18:00,2,0.000,ALERT,211.70,299.97,59.959,1451343603,"201051344001230","219011344069620",0.00,-3.00,0,288.25,302.98,0.0,0.0,0.000,311657.6,311657.6,13663,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343618,85182.00
12/28/2015 18:00,2,0.000,ALERT,212.16,300.87,59.981,1451343603,"201051344000582","219011344069620",0.00,-3.50,0,288.85,303.58,0.0,0.0,0.000,306495.9,306495.9,13620,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451343620,85183.00
12/28/2015 18:00,2,0.000,ALERT,211.48,299.97,59.986,1451343603,"201051344000955","219011344069620",0.00,-3.00,0,287.95,302.98,0.0,0.0,0.000,315493.0,315493.0,13611,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343622,85184.00
12/28/2015 18:00,2,0.000,ALERT,211.03,297.87,59.981,1451343603,"274151322000094","219011344069620",0.00,-3.50,0,286.74,301.17,0.0,0.0,0.000,476320.3,476320.3,2954,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343624,85185.00
12/28/2015 18:00,2,0.000,ALERT,211.93,301.17,59.959,1451343603,"201051344000579","219011344069620",0.00,-3.00,0,290.05,305.08,0.0,0.0,0.000,317271.4,317271.4,8973,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343626,85186.00
12/28/2015 18:00,2,0.000,ALERT,211.48,299.97,59.938,1451343603,"201051344000890","219011344069620",0.00,-2.50,0,288.55,303.88,0.0,0.0,0.000,313997.3,313997.3,13643,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343628,85187.00
12/28/2015 18:00,2,0.000,ALERT,211.70,299.37,59.949,1451343603,"201051344000438","219011344069620",0.00,-3.50,0,288.25,302.98,0.0,0.0,0.000,315726.3,315726.3,13619,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343629,85188.00
12/28/2015 18:00,2,0.000,ALERT,211.93,299.07,59.970,1451343603,"201051344000417","219011344069620",0.00,-3.00,0,287.65,302.37,0.0,0.0,0.000,309917.4,309917.4,13646,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343631,85189.00
12/28/2015 18:00,2,0.000,ALERT,211.48,298.77,59.970,1451343603,"274151322000083","219011344069620",0.00,-2.50,0,287.65,302.37,0.0,0.0,0.000,585103.4,585103.4,2851,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343633,85190.00
12/28/2015 18:00,2,0.000,ALERT,211.93,298.47,59.970,1451343603,"274151322000076","219011344069620",0.00,-2.50,0,287.05,302.37,0.0,0.0,0.000,621447.2,621447.2,2841,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343635,85191.00
12/28/2015 18:00,2,0.000,ALERT,211.93,301.47,59.965,1451343603,"201051344000868","219011344069620",0.00,-3.00,0,290.05,305.08,0.0,0.0,0.000,301336.4,301336.4,8961,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343636,85192.00
12/28/2015 18:00,2,0.000,ALERT,211.25,299.97,59.991,1451343603,"274151322000095","219011344069620",0.00,-3.50,0,288.55,302.68,0.0,0.0,0.000,614358.6,614358.6,2852,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451343638,85193.00
12/28/2015 18:00,2,0.000,ALERT,211.48,300.27,59.981,1451343603,"201051344000988","219011344069620",0.00,-2.50,0,287.05,304.18,0.0,0.0,0.000,301635.2,301635.2,8971,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343640,85194.00
12/28/2015 18:00,2,0.000,ALERT,211.48,299.07,59.981,1451343603,"201051344001025","219011344069620",0.00,-3.50,0,287.35,303.28,0.0,0.0,0.000,313713.8,313713.8,13621,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343642,85195.00
12/28/2015 18:00,2,0.000,ALERT,211.70,300.57,59.991,1451343603,"201051344000458","219011344069620",0.00,-1.50,0,289.15,305.08,0.0,0.0,0.000,311637.7,311637.7,8974,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343644,85196.00
12/28/2015 18:00,2,0.000,ALERT,212.16,300.27,59.981,1451343603,"201051344000853","219011344069620",0.00,-3.00,0,289.15,304.48,0.0,0.0,0.000,308476.4,308476.4,8984,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343645,85197.00
12/28/2015 18:00,2,0.000,ALERT,212.16,299.67,59.981,1451343603,"201051344000685","219011344069620",0.00,-3.00,0,287.95,302.68,0.0,0.0,0.000,315294.7,315294.7,13649,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451343647,85198.00
12/28/2015 18:00,2,0.000,ALERT,211.93,299.07,59.981,1451343603,"201051344000917","219011344069620",0.00,-1.50,0,287.05,302.07,0.0,0.0,0.000,312965.2,312965.2,13654,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343649,85199.00
12/28/2015 18:00,2,0.000,ALERT,211.93,299.97,59.981,1451343603,"201051344001145","219011344069620",0.00,-3.00,0,288.55,303.28,0.0,0.0,0.000,316034.3,316034.3,13659,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451343651,85200.00
12/28/2015 18:00,2,0.000,ALERT,211.70,299.07,59.970,1451343603,"201051344000651","219011344069620",0.00,-4.00,0,287.65,302.37,0.0,0.0,0.000,310183.9,310183.9,13632,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451343653,85201.00
