ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2015 18:00,2,0.000,ALERT,210.57,297.87,59.959,1451343603,"274151322000088","219011344069620",0.00,-2.00,0,287.05,301.47,0.0,0.0,0.000,568247.0,568247.0,2821,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343654,85202.00
12/28/2015 18:00,2,0.000,ALERT,211.93,297.87,59.986,1451343603,"274151322000068","219011344069620",0.00,-2.00,0,286.44,300.87,0.0,0.0,0.000,476245.8,476245.8,2958,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343656,85203.00
12/28/2015 18:00,2,0.000,ALERT,211.25,299.67,59.981,1451343603,"201051344001135","219011344069620",0.00,-3.00,0,287.95,303.28,0.0,0.0,0.000,306724.4,306724.4,13620,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343658,85204.00
12/28/2015 18:00,2,0.000,ALERT,211.48,300.87,59.986,1451343603,"201051344000594","219011344069620",0.00,-3.50,0,289.15,304.48,0.0,0.0,0.000,312740.4,312740.4,8974,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343660,85205.00
12/28/2015 18:00,2,0.000,ALERT,211.70,299.37,59.991,1451343603,"201051344001203","219011344069620",0.00,-3.50,0,287.65,304.48,0.0,0.0,0.000,313084.9,313084.9,13634,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343662,85206.00
12/28/2015 18:00,2,0.000,ALERT,211.03,299.37,59.981,1451343603,"274151322000054","219011344069620",0.00,-2.00,0,287.35,302.07,0.0,0.0,0.000,580371.4,580371.4,2824,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451343664,85207.00
12/28/2015 18:00,2,0.000,ALERT,213.29,302.07,59.991,1451343603,"201051344000867","219011344069620",0.00,-2.50,0,288.55,304.78,0.0,0.0,0.000,301798.8,301798.8,8965,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343666,85208.00
12/28/2015 18:00,2,0.000,ALERT,212.83,301.47,59.991,1451343603,"201051344001093","219011344069620",0.00,-2.00,0,287.95,302.68,0.0,0.0,0.000,311365.7,311365.7,13645,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343667,85209.00
12/28/2015 18:00,2,0.000,ALERT,212.83,302.37,59.981,1451343603,"201051344000900","219011344069620",0.00,-3.00,0,288.85,304.18,0.0,0.0,0.000,314829.0,314829.0,8955,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343669,85210.00
12/28/2015 18:00,2,0.000,ALERT,213.29,301.77,59.996,1451343603,"201051344000648","219011344069620",0.00,-4.00,0,288.55,304.18,0.0,0.0,0.000,308657.8,308657.8,8965,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343671,85211.00
12/28/2015 18:00,2,0.000,ALERT,213.29,302.98,59.991,1451343603,"201051344000569","219011344069620",0.00,-3.00,0,290.05,305.38,0.0,0.0,0.000,316321.6,316321.6,8947,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343673,85212.00
12/28/2015 18:00,2,0.000,ALERT,213.06,302.98,59.991,1451343603,"201051344000983","219011344069620",0.00,-2.50,0,289.45,304.78,0.0,0.0,0.000,311536.8,311536.8,8967,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451343675,85213.00
12/28/2015 18:00,2,0.000,ALERT,213.29,302.68,60.012,1451343603,"201051344001158","219011344069620",0.00,-3.50,0,288.85,304.18,0.0,0.0,0.000,306985.8,306985.8,8990,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343677,85214.00
12/28/2015 18:00,2,0.000,ALERT,213.51,302.98,59.996,1451343603,"201051344000576","219011344069620",0.00,-3.00,0,289.45,304.78,0.0,0.0,0.000,309257.6,309257.6,8958,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343678,85215.00
12/28/2015 18:00,2,0.000,ALERT,212.38,299.37,59.975,1451343603,"274151322000087","219011344069620",0.00,-1.50,0,286.14,302.37,0.0,0.0,0.000,555847.3,555847.3,2838,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451343680,85216.00
12/28/2015 18:15,2,0.000,ALERT,214.19,303.58,59.959,1451344503,"201051344000645","219011344069620",0.00,-2.50,0,287.35,305.38,0.0,0.0,0.000,309817.5,309817.5,8965,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344505,85217.00
12/28/2015 18:15,2,0.000,ALERT,213.06,301.17,59.959,1451344503,"274151322000085","219011344069620",0.00,-2.50,0,296.96,302.98,0.0,0.0,0.000,583128.1,583128.1,2828,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344507,85218.00
12/28/2015 18:15,2,0.000,ALERT,214.41,303.28,59.970,1451344503,"201051344000633","219011344069620",0.00,-3.50,0,296.96,304.78,0.0,0.0,0.000,302670.8,302670.8,8989,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451344509,85219.00
12/28/2015 18:15,2,0.000,ALERT,213.74,303.58,59.965,1451344503,"201051344000469","219011344069620",0.00,-3.50,0,297.57,305.08,0.0,0.0,0.000,303734.2,303734.2,8981,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344511,85220.00
12/28/2015 18:15,2,0.000,ALERT,213.06,302.07,59.944,1451344503,"201051344000646","219011344069620",0.00,-3.50,0,297.26,303.28,0.0,0.0,0.000,308542.6,308542.6,13620,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451344513,85221.00
12/28/2015 18:15,2,0.000,ALERT,212.38,301.17,59.970,1451344503,"274151322000052","219011344069620",0.00,-2.50,0,296.66,303.88,0.0,0.0,0.000,590692.4,590692.4,2839,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344515,85222.00
12/28/2015 18:15,2,0.000,ALERT,213.51,302.37,59.949,1451344503,"201051344000585","219011344069620",0.00,-3.00,0,297.26,303.28,0.0,0.0,0.000,313150.0,313150.0,13624,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344517,85223.00
12/28/2015 18:15,2,0.000,ALERT,213.06,302.07,59.965,1451344503,"201051344001230","219011344069620",0.00,-3.00,0,297.87,303.58,0.0,0.0,0.000,311657.6,311657.6,13665,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344518,85224.00
12/28/2015 18:15,2,0.000,ALERT,213.51,302.68,59.954,1451344503,"201051344000582","219011344069620",0.00,-4.00,0,298.77,304.18,0.0,0.0,0.000,306495.9,306495.9,13622,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451344520,85225.00
12/28/2015 18:15,2,0.000,ALERT,212.83,301.77,59.970,1451344503,"201051344000955","219011344069620",0.00,-3.00,0,297.57,303.28,0.0,0.0,0.000,315493.0,315493.0,13613,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344522,85226.00
12/28/2015 18:15,2,0.000,ALERT,212.83,299.97,59.981,1451344503,"274151322000094","219011344069620",0.00,-3.50,0,296.36,302.68,0.0,0.0,0.000,476320.3,476320.3,2956,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344524,85227.00
12/28/2015 18:15,2,0.000,ALERT,213.74,304.18,59.959,1451344503,"201051344000579","219011344069620",0.00,-3.00,0,299.07,305.98,0.0,0.0,0.000,317271.4,317271.4,8975,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451344526,85228.00
12/28/2015 18:15,2,0.000,ALERT,213.06,302.37,59.949,1451344503,"201051344000890","219011344069620",0.00,-2.50,0,297.87,304.48,0.0,0.0,0.000,313997.3,313997.3,13645,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344527,85229.00
12/28/2015 18:15,2,0.000,ALERT,213.06,301.47,59.944,1451344503,"201051344000438","219011344069620",0.00,-3.50,0,297.87,303.58,0.0,0.0,0.000,315726.3,315726.3,13621,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344529,85230.00
12/28/2015 18:15,2,0.000,ALERT,213.29,301.47,59.959,1451344503,"201051344000417","219011344069620",0.00,-3.00,0,296.66,302.68,0.0,0.0,0.000,309917.4,309917.4,13648,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451344531,85231.00
12/28/2015 18:15,2,0.000,ALERT,213.06,301.47,59.944,1451344503,"274151322000083","219011344069620",0.00,-2.50,0,297.26,304.18,0.0,0.0,0.000,585103.4,585103.4,2853,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344533,85232.00
12/28/2015 18:15,2,0.000,ALERT,213.51,301.47,59.965,1451344503,"274151322000076","219011344069620",0.00,-2.50,0,296.96,303.28,0.0,0.0,0.000,621447.2,621447.2,2843,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344535,85233.00
12/28/2015 18:15,2,0.000,ALERT,213.74,304.18,59.959,1451344503,"201051344000868","219011344069620",0.00,-3.00,0,299.07,305.98,0.0,0.0,0.000,301336.4,301336.4,8963,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344536,85234.00
12/28/2015 18:15,2,0.000,ALERT,212.83,302.37,59.949,1451344503,"274151322000095","219011344069620",0.00,-3.50,0,298.17,304.18,0.0,0.0,0.000,614358.6,614358.6,2854,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344538,85235.00
12/28/2015 18:15,2,0.000,ALERT,213.29,302.68,59.959,1451344503,"201051344000988","219011344069620",0.00,-2.50,0,296.06,305.08,0.0,0.0,0.000,301635.2,301635.2,8973,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344540,85236.00
12/28/2015 18:15,2,0.000,ALERT,213.06,301.17,59.928,1451344503,"201051344001025","219011344069620",0.00,-3.50,0,296.96,303.88,0.0,0.0,0.000,313713.8,313713.8,13623,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344542,85237.00
12/28/2015 18:15,2,0.000,ALERT,213.51,302.98,59.959,1451344503,"201051344000458","219011344069620",0.00,-1.50,0,298.47,305.98,0.0,0.0,0.000,311637.7,311637.7,8976,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344543,85238.00
12/28/2015 18:15,2,0.000,ALERT,214.19,303.28,59.954,1451344503,"201051344000853","219011344069620",0.00,-3.00,0,298.47,305.38,0.0,0.0,0.000,308476.4,308476.4,8986,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344545,85239.00
12/28/2015 18:15,2,0.000,ALERT,213.51,301.77,59.922,1451344503,"201051344000685","219011344069620",0.00,-3.00,0,297.57,303.28,0.0,0.0,0.000,315294.7,315294.7,13651,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344547,85240.00
12/28/2015 18:15,2,0.000,ALERT,213.29,301.17,59.949,1451344503,"201051344000917","219011344069620",0.00,-2.00,0,296.66,302.68,0.0,0.0,0.000,312965.2,312965.2,13656,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451344549,85241.00
12/28/2015 18:15,2,0.000,ALERT,213.51,302.07,59.954,1451344503,"201051344001145","219011344069620",0.00,-3.00,0,298.17,303.88,0.0,0.0,0.000,316034.3,316034.3,13661,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451344551,85242.00
12/28/2015 18:15,2,0.000,ALERT,213.29,301.47,59.991,1451344503,"201051344000651","219011344069620",0.00,-5.00,0,297.26,302.98,0.0,0.0,0.000,310183.9,310183.9,13634,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451344553,85243.00
12/28/2015 18:15,2,0.000,ALERT,212.16,300.57,59.949,1451344503,"274151322000088","219011344069620",0.00,-2.00,0,296.66,303.28,0.0,0.0,0.000,568247.0,568247.0,2823,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344554,85244.00
12/28/2015 18:15,2,0.000,ALERT,213.29,300.27,59.954,1451344503,"274151322000068","219011344069620",0.00,-2.00,0,296.66,302.37,0.0,0.0,0.000,476245.8,476245.8,2960,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451344556,85245.00
12/28/2015 18:15,2,0.000,ALERT,213.06,302.07,59.933,1451344503,"201051344001135","219011344069620",0.00,-3.00,0,297.87,303.88,0.0,0.0,0.000,306724.4,306724.4,13622,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451344558,85246.00
12/28/2015 18:15,2,0.000,ALERT,213.29,303.58,59.928,1451344503,"201051344000594","219011344069620",0.00,-3.50,0,298.17,305.38,0.0,0.0,0.000,312740.4,312740.4,8976,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344560,85247.00
12/28/2015 18:15,2,0.000,ALERT,213.29,301.77,59.954,1451344503,"201051344001203","219011344069620",0.00,-3.50,0,297.57,305.08,0.0,0.0,0.000,313084.9,313084.9,13636,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344562,85248.00
12/28/2015 18:15,2,0.000,ALERT,212.61,300.87,59.981,1451344503,"274151322000054","219011344069620",0.00,-2.00,0,297.57,303.58,0.0,0.0,0.000,580371.4,580371.4,2826,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344564,85249.00
12/28/2015 18:15,2,0.000,ALERT,213.74,302.37,59.965,1451344503,"201051344000867","219011344069620",0.00,-2.00,0,299.97,305.68,0.0,0.0,0.000,301798.8,301798.8,8967,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451344565,85250.00
12/28/2015 18:15,2,0.000,ALERT,213.29,302.07,59.970,1451344503,"201051344001093","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,311365.7,311365.7,13647,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344567,85251.00
12/28/2015 18:15,2,0.000,ALERT,213.51,303.28,59.959,1451344503,"201051344000900","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,314829.0,314829.0,8957,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344569,85252.00
12/28/2015 18:15,2,0.000,ALERT,213.74,302.37,59.965,1451344503,"201051344000648","219011344069620",0.00,-4.00,0,299.67,305.08,0.0,0.0,0.000,308657.8,308657.8,8967,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344571,85253.00
12/28/2015 18:15,2,0.000,ALERT,213.74,303.88,59.970,1451344503,"201051344000569","219011344069620",0.00,-3.00,0,301.17,306.28,0.0,0.0,0.000,316321.6,316321.6,8949,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344573,85254.00
12/28/2015 18:15,2,0.000,ALERT,213.51,303.28,59.970,1451344503,"201051344000983","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,311536.8,311536.8,8969,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344575,85255.00
12/28/2015 18:15,2,0.000,ALERT,213.96,303.28,59.975,1451344503,"201051344001158","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,306985.8,306985.8,8992,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344576,85256.00
12/28/2015 18:15,2,0.000,ALERT,214.19,303.88,59.959,1451344503,"201051344000576","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,309257.6,309257.6,8960,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344578,85257.00
12/28/2015 18:15,2,0.000,ALERT,212.61,299.67,59.959,1451344503,"274151322000087","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,555847.3,555847.3,2840,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451344580,85258.00
12/28/2015 18:30,2,0.000,ALERT,214.19,303.28,59.965,1451345403,"201051344000645","219011344069620",0.00,-2.50,0,301.77,305.08,0.0,0.0,0.000,309817.5,309817.5,8967,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345405,85259.00
12/28/2015 18:30,2,0.000,ALERT,212.61,300.27,59.954,1451345403,"274151322000085","219011344069620",0.00,-2.50,0,299.07,302.37,0.0,0.0,0.000,583128.1,583128.1,2830,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345407,85260.00
12/28/2015 18:30,2,0.000,ALERT,214.19,302.98,59.938,1451345403,"201051344000633","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,302670.8,302670.8,8991,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345409,85261.00
12/28/2015 18:30,2,0.000,ALERT,213.74,303.28,59.965,1451345403,"201051344000469","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,303734.2,303734.2,8983,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345410,85262.00
12/28/2015 18:30,2,0.000,ALERT,212.38,301.47,59.959,1451345403,"201051344000646","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,308542.6,308542.6,13622,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345412,85263.00
12/28/2015 18:30,2,0.000,ALERT,212.16,300.57,59.954,1451345403,"274151322000052","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,590692.4,590692.4,2841,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345414,85264.00
12/28/2015 18:30,2,0.000,ALERT,212.61,301.47,59.970,1451345403,"201051344000585","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,313150.0,313150.0,13626,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451345416,85265.00
12/28/2015 18:30,2,0.000,ALERT,212.61,301.77,59.970,1451345403,"201051344001230","219011344069620",0.00,-3.00,0,300.27,303.58,0.0,0.0,0.000,311657.6,311657.6,13667,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345418,85266.00
12/28/2015 18:30,2,0.000,ALERT,213.06,302.07,59.975,1451345403,"201051344000582","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,306495.9,306495.9,13624,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345420,85267.00
12/28/2015 18:30,2,0.000,ALERT,212.16,301.17,59.954,1451345403,"201051344000955","219011344069620",0.00,-3.00,0,299.97,303.28,0.0,0.0,0.000,315493.0,315493.0,13615,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345422,85268.00
12/28/2015 18:30,2,0.000,ALERT,212.61,299.97,59.954,1451345403,"274151322000094","219011344069620",0.00,-3.50,0,298.47,301.77,0.0,0.0,0.000,476320.3,476320.3,2958,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345424,85269.00
12/28/2015 18:30,2,0.000,ALERT,213.74,303.88,59.959,1451345403,"201051344000579","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,317271.4,317271.4,8977,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345425,85270.00
12/28/2015 18:30,2,0.000,ALERT,212.38,301.77,59.965,1451345403,"201051344000890","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,313997.3,313997.3,13647,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345427,85271.00
12/28/2015 18:30,2,0.000,ALERT,212.61,301.17,59.944,1451345403,"201051344000438","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,315726.3,315726.3,13623,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345429,85272.00
12/28/2015 18:30,2,0.000,ALERT,212.61,300.57,59.954,1451345403,"201051344000417","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,309917.4,309917.4,13650,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345431,85273.00
12/28/2015 18:30,2,0.000,ALERT,212.83,301.17,59.954,1451345403,"274151322000083","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,585103.4,585103.4,2855,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345433,85274.00
12/28/2015 18:30,2,0.000,ALERT,213.06,300.57,59.954,1451345403,"274151322000076","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,621447.2,621447.2,2845,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451345434,85275.00
12/28/2015 18:30,2,0.000,ALERT,213.51,303.88,59.949,1451345403,"201051344000868","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,301336.4,301336.4,8965,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345436,85276.00
12/28/2015 18:30,2,0.000,ALERT,212.61,301.47,59.954,1451345403,"274151322000095","219011344069620",0.00,-3.50,0,300.27,303.58,0.0,0.0,0.000,614358.6,614358.6,2856,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345438,85277.00
12/28/2015 18:30,2,0.000,ALERT,213.51,303.28,59.959,1451345403,"201051344000988","219011344069620",0.00,-3.00,0,298.47,304.78,0.0,0.0,0.000,301635.2,301635.2,8975,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345440,85278.00
12/28/2015 18:30,2,0.000,ALERT,212.38,300.57,59.975,1451345403,"201051344001025","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,313713.8,313713.8,13625,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451345442,85279.00
12/28/2015 18:30,2,0.000,ALERT,213.29,303.28,59.938,1451345403,"201051344000458","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,311637.7,311637.7,8978,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345443,85280.00
12/28/2015 18:30,2,0.000,ALERT,213.96,302.98,59.901,1451345403,"201051344000853","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,308476.4,308476.4,8988,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345445,85281.00
12/28/2015 18:30,2,0.000,ALERT,213.06,301.47,59.959,1451345403,"201051344000685","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,315294.7,315294.7,13653,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345447,85282.00
12/28/2015 18:30,2,0.000,ALERT,213.06,301.17,59.944,1451345403,"201051344000917","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,312965.2,312965.2,13658,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345449,85283.00
12/28/2015 18:30,2,0.000,ALERT,212.83,301.77,59.975,1451345403,"201051344001145","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,316034.3,316034.3,13663,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345451,85284.00
12/28/2015 18:30,2,0.000,ALERT,212.61,300.87,59.954,1451345403,"201051344000651","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,310183.9,310183.9,13636,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345452,85285.00
12/28/2015 18:30,2,0.000,ALERT,211.93,300.27,59.954,1451345403,"274151322000088","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,568247.0,568247.0,2825,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345454,85286.00
12/28/2015 18:30,2,0.000,ALERT,212.83,299.07,59.959,1451345403,"274151322000068","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,476245.8,476245.8,2962,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345456,85287.00
12/28/2015 18:30,2,0.000,ALERT,212.16,301.17,59.959,1451345403,"201051344001135","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,306724.4,306724.4,13624,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345458,85288.00
12/28/2015 18:30,2,0.000,ALERT,213.29,303.58,59.917,1451345403,"201051344000594","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,312740.4,312740.4,8978,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451345460,85289.00
12/28/2015 18:30,2,0.000,ALERT,212.61,301.17,59.959,1451345403,"201051344001203","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,313084.9,313084.9,13638,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345462,85290.00
12/28/2015 18:30,2,0.000,ALERT,212.16,300.87,59.981,1451345403,"274151322000054","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,580371.4,580371.4,2828,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345463,85291.00
12/28/2015 18:30,2,0.000,ALERT,213.74,302.68,59.959,1451345403,"201051344000867","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,301798.8,301798.8,8969,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345465,85292.00
12/28/2015 18:30,2,0.000,ALERT,212.61,301.47,59.959,1451345403,"201051344001093","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,311365.7,311365.7,13649,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345467,85293.00
12/28/2015 18:30,2,0.000,ALERT,213.29,302.98,59.944,1451345403,"201051344000900","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,314829.0,314829.0,8959,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451345469,85294.00
12/28/2015 18:30,2,0.000,ALERT,213.74,302.37,60.012,1451345403,"201051344000648","219011344069620",0.00,-4.00,0,300.57,305.08,0.0,0.0,0.000,308657.8,308657.8,8969,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345471,85295.00
12/28/2015 18:30,2,0.000,ALERT,213.74,303.88,59.965,1451345403,"201051344000569","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,316321.6,316321.6,8951,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451345473,85296.00
12/28/2015 18:30,2,0.000,ALERT,213.29,302.98,59.949,1451345403,"201051344000983","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,311536.8,311536.8,8971,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345475,85297.00
12/28/2015 18:30,2,0.000,ALERT,213.51,302.68,59.970,1451345403,"201051344001158","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,306985.8,306985.8,8994,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451345477,85298.00
12/28/2015 18:30,2,0.000,ALERT,213.96,303.28,59.970,1451345403,"201051344000576","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,309257.6,309257.6,8962,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345479,85299.00
12/28/2015 18:30,2,0.000,ALERT,212.38,299.37,59.959,1451345403,"274151322000087","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,555847.3,555847.3,2842,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451345481,85300.00
12/28/2015 18:45,2,0.000,ALERT,214.19,303.58,59.959,1451346304,"201051344000645","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,309817.5,309817.5,8969,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346306,85301.00
12/28/2015 18:45,2,0.000,ALERT,213.06,301.47,59.959,1451346304,"274151322000085","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,583128.1,583128.1,2832,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346307,85302.00
12/28/2015 18:45,2,0.000,ALERT,214.19,303.28,59.965,1451346304,"201051344000633","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,302670.8,302670.8,8993,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346309,85303.00
12/28/2015 18:45,2,0.000,ALERT,213.96,303.88,59.996,1451346304,"201051344000469","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,303734.2,303734.2,8985,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451346311,85304.00
12/28/2015 18:45,2,0.000,ALERT,212.83,302.07,59.965,1451346304,"201051344000646","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,308542.6,308542.6,13624,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346313,85305.00
12/28/2015 18:45,2,0.000,ALERT,212.61,301.17,59.965,1451346304,"274151322000052","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,590692.4,590692.4,2843,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346315,85306.00
12/28/2015 18:45,2,0.000,ALERT,213.29,302.07,59.959,1451346304,"201051344000585","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,313150.0,313150.0,13628,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346317,85307.00
12/28/2015 18:45,2,0.000,ALERT,213.06,302.07,59.965,1451346304,"201051344001230","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,311657.6,311657.6,13669,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346319,85308.00
12/28/2015 18:45,2,0.000,ALERT,213.29,302.37,59.922,1451346304,"201051344000582","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,306495.9,306495.9,13626,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346320,85309.00
12/28/2015 18:45,2,0.000,ALERT,212.83,302.07,59.970,1451346304,"201051344000955","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,315493.0,315493.0,13617,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451346322,85310.00
12/28/2015 18:45,2,0.000,ALERT,212.83,299.97,59.975,1451346304,"274151322000094","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,476320.3,476320.3,2960,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346324,85311.00
12/28/2015 18:45,2,0.000,ALERT,213.74,304.18,59.965,1451346304,"201051344000579","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,317271.4,317271.4,8979,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346326,85312.00
12/28/2015 18:45,2,0.000,ALERT,212.83,302.37,59.959,1451346304,"201051344000890","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,313997.3,313997.3,13649,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346328,85313.00
12/28/2015 18:45,2,0.000,ALERT,213.06,301.47,59.959,1451346304,"201051344000438","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,315726.3,315726.3,13625,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346329,85314.00
12/28/2015 18:45,2,0.000,ALERT,213.06,301.17,59.954,1451346304,"201051344000417","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,309917.4,309917.4,13652,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451346331,85315.00
12/28/2015 18:45,2,0.000,ALERT,212.83,301.17,59.928,1451346304,"274151322000083","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,585103.4,585103.4,2857,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451346333,85316.00
12/28/2015 18:45,2,0.000,ALERT,213.51,300.87,60.012,1451346304,"274151322000076","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,621447.2,621447.2,2847,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346335,85317.00
12/28/2015 18:45,2,0.000,ALERT,213.74,304.48,59.928,1451346304,"201051344000868","219011344069620",0.00,-3.00,0,302.07,305.68,0.0,0.0,0.000,301336.4,301336.4,8967,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346337,85318.00
12/28/2015 18:45,2,0.000,ALERT,212.61,302.07,59.938,1451346304,"274151322000095","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,614358.6,614358.6,2858,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346339,85319.00
12/28/2015 18:45,2,0.000,ALERT,213.51,303.58,59.959,1451346304,"201051344000988","219011344069620",0.00,-3.00,0,298.77,304.78,0.0,0.0,0.000,301635.2,301635.2,8977,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451346341,85320.00
12/28/2015 18:45,2,0.000,ALERT,212.83,300.87,60.007,1451346304,"201051344001025","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,313713.8,313713.8,13627,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346342,85321.00
12/28/2015 18:45,2,0.000,ALERT,213.51,303.58,59.959,1451346304,"201051344000458","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,311637.7,311637.7,8980,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346344,85322.00
12/28/2015 18:45,2,0.000,ALERT,214.19,303.28,59.996,1451346304,"201051344000853","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,308476.4,308476.4,8990,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346346,85323.00
12/28/2015 18:45,2,0.000,ALERT,213.29,301.77,59.965,1451346304,"201051344000685","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,315294.7,315294.7,13655,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346348,85324.00
12/28/2015 18:45,2,0.000,ALERT,213.06,301.17,59.965,1451346304,"201051344000917","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,312965.2,312965.2,13660,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346350,85325.00
12/28/2015 18:45,2,0.000,ALERT,213.29,302.07,59.965,1451346304,"201051344001145","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,316034.3,316034.3,13665,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346351,85326.00
12/28/2015 18:45,2,0.000,ALERT,213.06,301.17,59.922,1451346304,"201051344000651","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,310183.9,310183.9,13638,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346353,85327.00
12/28/2015 18:45,2,0.000,ALERT,212.16,300.87,59.965,1451346304,"274151322000088","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,568247.0,568247.0,2827,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346355,85328.00
12/28/2015 18:45,2,0.000,ALERT,213.51,300.57,59.933,1451346304,"274151322000068","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,476245.8,476245.8,2964,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346357,85329.00
12/28/2015 18:45,2,0.000,ALERT,212.61,301.77,59.965,1451346304,"201051344001135","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,306724.4,306724.4,13626,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346359,85330.00
12/28/2015 18:45,2,0.000,ALERT,213.29,304.18,59.959,1451346304,"201051344000594","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,312740.4,312740.4,8980,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346360,85331.00
12/28/2015 18:45,2,0.000,ALERT,213.29,301.77,59.970,1451346304,"201051344001203","219011344069620",0.00,-3.50,0,299.37,305.08,0.0,0.0,0.000,313084.9,313084.9,13640,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346362,85332.00
12/28/2015 18:45,2,0.000,ALERT,212.61,300.87,59.954,1451346304,"274151322000054","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,580371.4,580371.4,2830,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346364,85333.00
12/28/2015 18:45,2,0.000,ALERT,214.19,303.28,59.965,1451346304,"201051344000867","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,301798.8,301798.8,8971,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346366,85334.00
12/28/2015 18:45,2,0.000,ALERT,212.83,301.47,59.991,1451346304,"201051344001093","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,311365.7,311365.7,13651,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451346368,85335.00
12/28/2015 18:45,2,0.000,ALERT,213.51,303.28,59.965,1451346304,"201051344000900","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,314829.0,314829.0,8961,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346370,85336.00
12/28/2015 18:45,2,0.000,ALERT,213.96,302.98,59.975,1451346304,"201051344000648","219011344069620",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,308657.8,308657.8,8971,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346372,85337.00
12/28/2015 18:45,2,0.000,ALERT,213.74,304.18,59.981,1451346304,"201051344000569","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,316321.6,316321.6,8953,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451346373,85338.00
12/28/2015 18:45,2,0.000,ALERT,213.51,303.28,59.959,1451346304,"201051344000983","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,311536.8,311536.8,8973,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346375,85339.00
12/28/2015 18:45,2,0.000,ALERT,213.74,303.28,59.959,1451346304,"201051344001158","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,306985.8,306985.8,8996,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346377,85340.00
12/28/2015 18:45,2,0.000,ALERT,213.96,303.58,59.949,1451346304,"201051344000576","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,309257.6,309257.6,8964,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451346379,85341.00
12/28/2015 18:45,2,0.000,ALERT,212.61,299.67,59.959,1451346304,"274151322000087","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,555847.3,555847.3,2844,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451346381,85342.00
12/28/2015 19:00,2,0.000,ALERT,214.41,303.28,60.012,1451347203,"201051344000645","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,309817.5,309817.5,8971,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347205,85343.00
12/28/2015 19:00,2,0.000,ALERT,212.83,300.27,59.991,1451347203,"274151322000085","219011344069620",0.00,-2.50,0,299.37,302.68,0.0,0.0,0.000,583128.1,583128.1,2834,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347207,85344.00
12/28/2015 19:00,2,0.000,ALERT,214.41,303.28,59.996,1451347203,"201051344000633","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,302670.8,302670.8,8995,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347209,85345.00
12/28/2015 19:00,2,0.000,ALERT,213.74,303.28,59.986,1451347203,"201051344000469","219011344069620",0.00,-4.00,0,300.57,305.38,0.0,0.0,0.000,303734.2,303734.2,8987,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347211,85346.00
12/28/2015 19:00,2,0.000,ALERT,213.06,302.07,60.002,1451347203,"201051344000646","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,308542.6,308542.6,13626,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451347213,85347.00
