ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2015 19:00,2,0.000,ALERT,212.38,300.27,59.981,1451347203,"274151322000052","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,590692.4,590692.4,2845,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347215,85348.00
12/28/2015 19:00,2,0.000,ALERT,213.29,302.68,60.002,1451347203,"201051344000585","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,313150.0,313150.0,13630,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451347217,85349.00
12/28/2015 19:00,2,0.000,ALERT,213.06,302.98,60.002,1451347203,"201051344001230","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,311657.6,311657.6,13671,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347219,85350.00
12/28/2015 19:00,2,0.000,ALERT,213.51,303.28,59.996,1451347203,"201051344000582","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,306495.9,306495.9,13628,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451347220,85351.00
12/28/2015 19:00,2,0.000,ALERT,212.83,302.07,59.991,1451347203,"201051344000955","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,315493.0,315493.0,13619,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347222,85352.00
12/28/2015 19:00,2,0.000,ALERT,212.61,299.97,59.986,1451347203,"274151322000094","219011344069620",0.00,-3.50,0,298.77,302.07,0.0,0.0,0.000,476320.3,476320.3,2962,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347224,85353.00
12/28/2015 19:00,2,0.000,ALERT,213.74,303.88,59.991,1451347203,"201051344000579","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,317271.4,317271.4,8981,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451347226,85354.00
12/28/2015 19:00,2,0.000,ALERT,213.06,302.68,59.996,1451347203,"201051344000890","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,313997.3,313997.3,13651,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451347227,85355.00
12/28/2015 19:00,2,0.000,ALERT,213.29,302.37,59.986,1451347203,"201051344000438","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,315726.3,315726.3,13627,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347229,85356.00
12/28/2015 19:00,2,0.000,ALERT,213.51,302.07,59.996,1451347203,"201051344000417","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,309917.4,309917.4,13654,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347231,85357.00
12/28/2015 19:00,2,0.000,ALERT,212.83,301.77,59.991,1451347203,"274151322000083","219011344069620",0.00,-2.50,0,299.67,302.98,0.0,0.0,0.000,585103.4,585103.4,2859,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347233,85358.00
12/28/2015 19:00,2,0.000,ALERT,213.29,301.17,59.981,1451347203,"274151322000076","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,621447.2,621447.2,2849,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347235,85359.00
12/28/2015 19:00,2,0.000,ALERT,213.74,304.18,59.991,1451347203,"201051344000868","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,301336.4,301336.4,8969,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347236,85360.00
12/28/2015 19:00,2,0.000,ALERT,212.83,302.07,59.991,1451347203,"274151322000095","219011344069620",0.00,-3.50,0,300.57,303.58,0.0,0.0,0.000,614358.6,614358.6,2860,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451347238,85361.00
12/28/2015 19:00,2,0.000,ALERT,213.29,302.68,59.986,1451347203,"201051344000988","219011344069620",0.00,-3.00,0,298.77,304.78,0.0,0.0,0.000,301635.2,301635.2,8979,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347240,85362.00
12/28/2015 19:00,2,0.000,ALERT,212.83,301.47,59.991,1451347203,"201051344001025","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,313713.8,313713.8,13629,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451347242,85363.00
12/28/2015 19:00,2,0.000,ALERT,213.74,303.58,60.028,1451347203,"201051344000458","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,311637.7,311637.7,8982,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347244,85364.00
12/28/2015 19:00,2,0.000,ALERT,214.41,303.58,60.023,1451347203,"201051344000853","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,308476.4,308476.4,8992,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347245,85365.00
12/28/2015 19:00,2,0.000,ALERT,213.51,302.37,59.991,1451347203,"201051344000685","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,315294.7,315294.7,13657,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347247,85366.00
12/28/2015 19:00,2,0.000,ALERT,213.29,301.77,59.996,1451347203,"201051344000917","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,312965.2,312965.2,13662,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347249,85367.00
12/28/2015 19:00,2,0.000,ALERT,213.29,302.07,59.991,1451347203,"201051344001145","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,316034.3,316034.3,13667,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347251,85368.00
12/28/2015 19:00,2,0.000,ALERT,213.06,301.47,60.002,1451347203,"201051344000651","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,310183.9,310183.9,13640,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347253,85369.00
12/28/2015 19:00,2,0.000,ALERT,212.38,300.27,59.986,1451347203,"274151322000088","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,568247.0,568247.0,2829,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347254,85370.00
12/28/2015 19:00,2,0.000,ALERT,213.29,299.97,60.034,1451347203,"274151322000068","219011344069620",0.00,-2.00,0,298.77,301.77,0.0,0.0,0.000,476245.8,476245.8,2966,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347256,85371.00
12/28/2015 19:00,2,0.000,ALERT,213.06,302.68,60.007,1451347203,"201051344001135","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,306724.4,306724.4,13628,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347258,85372.00
12/28/2015 19:00,2,0.000,ALERT,213.29,303.88,59.991,1451347203,"201051344000594","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,312740.4,312740.4,8982,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347260,85373.00
12/28/2015 19:00,2,0.000,ALERT,213.29,302.37,59.996,1451347203,"201051344001203","219011344069620",0.00,-3.50,0,299.67,305.38,0.0,0.0,0.000,313084.9,313084.9,13642,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451347262,85374.00
12/28/2015 19:00,2,0.000,ALERT,212.83,301.47,59.996,1451347203,"274151322000054","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,580371.4,580371.4,2832,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347263,85375.00
12/28/2015 19:00,2,0.000,ALERT,214.19,303.28,59.996,1451347203,"201051344000867","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,301798.8,301798.8,8973,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347265,85376.00
12/28/2015 19:00,2,0.000,ALERT,213.29,302.37,59.996,1451347203,"201051344001093","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,311365.7,311365.7,13653,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347267,85377.00
12/28/2015 19:00,2,0.000,ALERT,213.74,303.58,60.018,1451347203,"201051344000900","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,314829.0,314829.0,8963,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347269,85378.00
12/28/2015 19:00,2,0.000,ALERT,213.96,302.98,59.949,1451347203,"201051344000648","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,308657.8,308657.8,8973,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347271,85379.00
12/28/2015 19:00,2,0.000,ALERT,213.96,304.48,60.002,1451347203,"201051344000569","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,316321.6,316321.6,8955,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451347273,85380.00
12/28/2015 19:00,2,0.000,ALERT,213.74,303.58,59.991,1451347203,"201051344000983","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,311536.8,311536.8,8975,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347275,85381.00
12/28/2015 19:00,2,0.000,ALERT,213.74,303.28,59.996,1451347203,"201051344001158","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,306985.8,306985.8,8998,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347277,85382.00
12/28/2015 19:00,2,0.000,ALERT,214.19,303.88,60.007,1451347203,"201051344000576","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,309257.6,309257.6,8966,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451347278,85383.00
12/28/2015 19:00,2,0.000,ALERT,212.61,299.37,59.991,1451347203,"274151322000087","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,555847.3,555847.3,2846,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451347280,85384.00
12/28/2015 19:15,2,0.000,ALERT,214.19,302.98,60.012,1451348103,"201051344000645","219011344069620",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,309817.5,309817.5,8973,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451348105,85385.00
12/28/2015 19:15,2,0.000,ALERT,212.83,300.57,60.012,1451348103,"274151322000085","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,583128.1,583128.1,2836,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348107,85386.00
12/28/2015 19:15,2,0.000,ALERT,214.41,303.28,59.949,1451348103,"201051344000633","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,302670.8,302670.8,8997,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348109,85387.00
12/28/2015 19:15,2,0.000,ALERT,213.96,303.58,59.970,1451348103,"201051344000469","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,303734.2,303734.2,8989,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348111,85388.00
12/28/2015 19:15,2,0.000,ALERT,213.06,302.68,59.996,1451348103,"201051344000646","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,308542.6,308542.6,13628,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348113,85389.00
12/28/2015 19:15,2,0.000,ALERT,212.61,300.87,59.965,1451348103,"274151322000052","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,590692.4,590692.4,2847,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348115,85390.00
12/28/2015 19:15,2,0.000,ALERT,213.51,302.98,59.981,1451348103,"201051344000585","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,313150.0,313150.0,13632,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348117,85391.00
12/28/2015 19:15,2,0.000,ALERT,213.06,302.98,59.938,1451348103,"201051344001230","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,311657.6,311657.6,13673,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348118,85392.00
12/28/2015 19:15,2,0.000,ALERT,213.74,303.58,59.965,1451348103,"201051344000582","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,306495.9,306495.9,13630,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451348120,85393.00
12/28/2015 19:15,2,0.000,ALERT,212.83,302.68,59.959,1451348103,"201051344000955","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,315493.0,315493.0,13621,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348122,85394.00
12/28/2015 19:15,2,0.000,ALERT,212.83,300.27,59.959,1451348103,"274151322000094","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,476320.3,476320.3,2964,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348124,85395.00
12/28/2015 19:15,2,0.000,ALERT,213.74,304.18,59.959,1451348103,"201051344000579","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,317271.4,317271.4,8983,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348126,85396.00
12/28/2015 19:15,2,0.000,ALERT,213.29,303.28,59.965,1451348103,"201051344000890","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,313997.3,313997.3,13653,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348128,85397.00
12/28/2015 19:15,2,0.000,ALERT,213.29,302.68,59.970,1451348103,"201051344000438","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,315726.3,315726.3,13629,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348129,85398.00
12/28/2015 19:15,2,0.000,ALERT,213.29,302.07,60.007,1451348103,"201051344000417","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,309917.4,309917.4,13656,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348131,85399.00
12/28/2015 19:15,2,0.000,ALERT,213.06,300.87,59.965,1451348103,"274151322000083","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,585103.4,585103.4,2861,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348133,85400.00
12/28/2015 19:15,2,0.000,ALERT,213.29,300.87,59.996,1451348103,"274151322000076","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,621447.2,621447.2,2851,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348135,85401.00
12/28/2015 19:15,2,0.000,ALERT,213.74,304.18,59.975,1451348103,"201051344000868","219011344069620",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,301336.4,301336.4,8971,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348137,85402.00
12/28/2015 19:15,2,0.000,ALERT,212.83,301.77,59.970,1451348103,"274151322000095","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,614358.6,614358.6,2862,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348138,85403.00
12/28/2015 19:15,2,0.000,ALERT,213.29,302.68,59.965,1451348103,"201051344000988","219011344069620",0.00,-2.50,0,298.77,304.78,0.0,0.0,0.000,301635.2,301635.2,8981,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348140,85404.00
12/28/2015 19:15,2,0.000,ALERT,213.06,302.07,59.970,1451348103,"201051344001025","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,313713.8,313713.8,13631,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451348142,85405.00
12/28/2015 19:15,2,0.000,ALERT,213.74,303.88,59.970,1451348103,"201051344000458","219011344069620",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,311637.7,311637.7,8984,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348144,85406.00
12/28/2015 19:15,2,0.000,ALERT,214.19,303.28,59.996,1451348103,"201051344000853","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,308476.4,308476.4,8994,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348146,85407.00
12/28/2015 19:15,2,0.000,ALERT,213.74,302.68,59.975,1451348103,"201051344000685","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,315294.7,315294.7,13659,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348148,85408.00
12/28/2015 19:15,2,0.000,ALERT,213.29,302.07,59.975,1451348103,"201051344000917","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,312965.2,312965.2,13664,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451348150,85409.00
12/28/2015 19:15,2,0.000,ALERT,213.51,302.98,59.975,1451348103,"201051344001145","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,316034.3,316034.3,13669,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451348151,85410.00
12/28/2015 19:15,2,0.000,ALERT,213.29,302.07,59.970,1451348103,"201051344000651","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,310183.9,310183.9,13642,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348153,85411.00
12/28/2015 19:15,2,0.000,ALERT,212.61,300.57,59.965,1451348103,"274151322000088","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,568247.0,568247.0,2831,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348155,85412.00
12/28/2015 19:15,2,0.000,ALERT,213.51,300.57,59.975,1451348103,"274151322000068","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,476245.8,476245.8,2968,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348157,85413.00
12/28/2015 19:15,2,0.000,ALERT,212.83,302.98,59.970,1451348103,"201051344001135","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,306724.4,306724.4,13630,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348159,85414.00
12/28/2015 19:15,2,0.000,ALERT,213.51,303.88,59.975,1451348103,"201051344000594","219011344069620",0.00,-3.50,0,301.17,305.68,0.0,0.0,0.000,312740.4,312740.4,8984,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451348161,85415.00
12/28/2015 19:15,2,0.000,ALERT,213.29,302.07,59.975,1451348103,"201051344001203","219011344069620",0.00,-3.50,0,300.27,305.68,0.0,0.0,0.000,313084.9,313084.9,13644,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348163,85416.00
12/28/2015 19:15,2,0.000,ALERT,212.83,301.47,59.965,1451348103,"274151322000054","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,580371.4,580371.4,2834,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348164,85417.00
12/28/2015 19:15,2,0.000,ALERT,214.19,302.98,59.959,1451348103,"201051344000867","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,301798.8,301798.8,8975,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348166,85418.00
12/28/2015 19:15,2,0.000,ALERT,213.06,302.07,59.981,1451348103,"201051344001093","219011344069620",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,311365.7,311365.7,13655,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348168,85419.00
12/28/2015 19:15,2,0.000,ALERT,213.51,303.28,59.981,1451348103,"201051344000900","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,314829.0,314829.0,8965,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451348170,85420.00
12/28/2015 19:15,2,0.000,ALERT,214.19,302.98,60.018,1451348103,"201051344000648","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,308657.8,308657.8,8975,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451348172,85421.00
12/28/2015 19:15,2,0.000,ALERT,213.74,303.58,60.007,1451348103,"201051344000569","219011344069620",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,316321.6,316321.6,8957,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348173,85422.00
12/28/2015 19:15,2,0.000,ALERT,213.74,303.28,59.981,1451348103,"201051344000983","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,311536.8,311536.8,8977,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451348175,85423.00
12/28/2015 19:15,2,0.000,ALERT,213.96,303.28,59.970,1451348103,"201051344001158","219011344069620",0.00,-4.00,0,300.87,304.78,0.0,0.0,0.000,306985.8,306985.8,9000,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348177,85424.00
12/28/2015 19:15,2,0.000,ALERT,214.19,304.18,59.970,1451348103,"201051344000576","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,309257.6,309257.6,8968,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348179,85425.00
12/28/2015 19:15,2,0.000,ALERT,213.06,299.67,60.002,1451348103,"274151322000087","219011344069620",0.00,-2.00,0,298.17,301.47,0.0,0.0,0.000,555847.3,555847.3,2848,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451348181,85426.00
12/28/2015 19:30,2,0.000,ALERT,214.64,304.48,59.975,1451349003,"201051344000645","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,309817.5,309817.5,8975,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451349005,85427.00
12/28/2015 19:30,2,0.000,ALERT,212.83,300.87,59.959,1451349003,"274151322000085","219011344069620",0.00,-2.50,0,299.37,302.68,0.0,0.0,0.000,583128.1,583128.1,2838,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349006,85428.00
12/28/2015 19:30,2,0.000,ALERT,214.64,303.58,59.981,1451349003,"201051344000633","219011344069620",0.00,-3.50,0,299.97,305.38,0.0,0.0,0.000,302670.8,302670.8,8999,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349008,85429.00
12/28/2015 19:30,2,0.000,ALERT,214.19,303.88,59.975,1451349003,"201051344000469","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,303734.2,303734.2,8991,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349010,85430.00
12/28/2015 19:30,2,0.000,ALERT,213.06,302.68,59.981,1451349003,"201051344000646","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,308542.6,308542.6,13630,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349012,85431.00
12/28/2015 19:30,2,0.000,ALERT,212.61,300.87,59.970,1451349003,"274151322000052","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,590692.4,590692.4,2849,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349014,85432.00
12/28/2015 19:30,2,0.000,ALERT,213.51,302.68,59.981,1451349003,"201051344000585","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,313150.0,313150.0,13634,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451349016,85433.00
12/28/2015 19:30,2,0.000,ALERT,213.29,302.98,59.986,1451349003,"201051344001230","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,311657.6,311657.6,13675,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349018,85434.00
12/28/2015 19:30,2,0.000,ALERT,213.74,303.28,59.981,1451349003,"201051344000582","219011344069620",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,306495.9,306495.9,13632,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349020,85435.00
12/28/2015 19:30,2,0.000,ALERT,212.83,302.07,59.959,1451349003,"201051344000955","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,315493.0,315493.0,13623,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349022,85436.00
12/28/2015 19:30,2,0.000,ALERT,212.83,300.57,59.959,1451349003,"274151322000094","219011344069620",0.00,-3.50,0,298.77,302.07,0.0,0.0,0.000,476320.3,476320.3,2966,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451349024,85437.00
12/28/2015 19:30,2,0.000,ALERT,213.96,304.48,59.970,1451349003,"201051344000579","219011344069620",0.00,-3.00,0,302.07,306.58,0.0,0.0,0.000,317271.4,317271.4,8985,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451349025,85438.00
12/28/2015 19:30,2,0.000,ALERT,213.06,302.68,59.970,1451349003,"201051344000890","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,313997.3,313997.3,13655,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349027,85439.00
12/28/2015 19:30,2,0.000,ALERT,213.29,302.37,60.007,1451349003,"201051344000438","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,315726.3,315726.3,13631,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451349029,85440.00
12/28/2015 19:30,2,0.000,ALERT,213.51,301.77,59.970,1451349003,"201051344000417","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,309917.4,309917.4,13658,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349031,85441.00
12/28/2015 19:30,2,0.000,ALERT,212.83,300.87,59.981,1451349003,"274151322000083","219011344069620",0.00,-2.50,0,299.67,302.98,0.0,0.0,0.000,585103.4,585103.4,2863,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349033,85442.00
12/28/2015 19:30,2,0.000,ALERT,213.29,301.17,59.981,1451349003,"274151322000076","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,621447.2,621447.2,2853,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349035,85443.00
12/28/2015 19:30,2,0.000,ALERT,213.96,304.78,59.975,1451349003,"201051344000868","219011344069620",0.00,-2.50,0,301.77,306.58,0.0,0.0,0.000,301336.4,301336.4,8973,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349036,85444.00
12/28/2015 19:30,2,0.000,ALERT,212.83,302.07,59.965,1451349003,"274151322000095","219011344069620",0.00,-3.50,0,300.27,303.58,0.0,0.0,0.000,614358.6,614358.6,2864,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349038,85445.00
12/28/2015 19:30,2,0.000,ALERT,213.74,303.58,59.981,1451349003,"201051344000988","219011344069620",0.00,-2.50,0,299.07,305.38,0.0,0.0,0.000,301635.2,301635.2,8983,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349040,85446.00
12/28/2015 19:30,2,0.000,ALERT,213.06,302.07,59.970,1451349003,"201051344001025","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,313713.8,313713.8,13633,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349042,85447.00
12/28/2015 19:30,2,0.000,ALERT,213.96,304.78,60.007,1451349003,"201051344000458","219011344069620",0.00,-1.50,0,301.47,306.58,0.0,0.0,0.000,311637.7,311637.7,8986,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349043,85448.00
12/28/2015 19:30,2,0.000,ALERT,214.64,304.48,59.986,1451349003,"201051344000853","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,308476.4,308476.4,8996,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451349045,85449.00
12/28/2015 19:30,2,0.000,ALERT,213.51,302.37,59.949,1451349003,"201051344000685","219011344069620",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,315294.7,315294.7,13661,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349047,85450.00
12/28/2015 19:30,2,0.000,ALERT,213.51,302.07,59.975,1451349003,"201051344000917","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,312965.2,312965.2,13666,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349049,85451.00
12/28/2015 19:30,2,0.000,ALERT,213.51,302.68,59.970,1451349003,"201051344001145","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,316034.3,316034.3,13671,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451349051,85452.00
12/28/2015 19:30,2,0.000,ALERT,213.51,301.77,59.970,1451349003,"201051344000651","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,310183.9,310183.9,13644,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349053,85453.00
12/28/2015 19:30,2,0.000,ALERT,212.61,301.17,59.938,1451349003,"274151322000088","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,568247.0,568247.0,2833,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349054,85454.00
12/28/2015 19:30,2,0.000,ALERT,213.51,300.27,59.970,1451349003,"274151322000068","219011344069620",0.00,-2.00,0,298.47,301.77,0.0,0.0,0.000,476245.8,476245.8,2970,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349056,85455.00
12/28/2015 19:30,2,0.000,ALERT,212.83,302.37,59.970,1451349003,"201051344001135","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,306724.4,306724.4,13632,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451349058,85456.00
12/28/2015 19:30,2,0.000,ALERT,213.74,304.78,60.018,1451349003,"201051344000594","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,312740.4,312740.4,8986,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349060,85457.00
12/28/2015 19:30,2,0.000,ALERT,213.06,301.77,59.986,1451349003,"201051344001203","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,313084.9,313084.9,13646,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349062,85458.00
12/28/2015 19:30,2,0.000,ALERT,212.83,301.77,59.959,1451349003,"274151322000054","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,580371.4,580371.4,2836,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349063,85459.00
12/28/2015 19:30,2,0.000,ALERT,214.41,303.88,59.991,1451349003,"201051344000867","219011344069620",0.00,-2.00,0,300.87,306.28,0.0,0.0,0.000,301798.8,301798.8,8977,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349065,85460.00
12/28/2015 19:30,2,0.000,ALERT,213.06,302.37,60.007,1451349003,"201051344001093","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,311365.7,311365.7,13657,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451349067,85461.00
12/28/2015 19:30,2,0.000,ALERT,213.96,304.48,59.970,1451349003,"201051344000900","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,314829.0,314829.0,8967,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349069,85462.00
12/28/2015 19:30,2,0.000,ALERT,214.19,303.58,59.970,1451349003,"201051344000648","219011344069620",0.00,-4.00,0,300.87,305.68,0.0,0.0,0.000,308657.8,308657.8,8977,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349071,85463.00
12/28/2015 19:30,2,0.000,ALERT,214.19,305.08,59.996,1451349003,"201051344000569","219011344069620",0.00,-3.00,0,302.07,306.88,0.0,0.0,0.000,316321.6,316321.6,8959,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349073,85464.00
12/28/2015 19:30,2,0.000,ALERT,213.96,304.18,59.965,1451349003,"201051344000983","219011344069620",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,311536.8,311536.8,8979,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349075,85465.00
12/28/2015 19:30,2,0.000,ALERT,214.19,304.18,59.975,1451349003,"201051344001158","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,306985.8,306985.8,9002,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349076,85466.00
12/28/2015 19:30,2,0.000,ALERT,214.64,304.78,59.970,1451349003,"201051344000576","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,309257.6,309257.6,8970,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451349078,85467.00
12/28/2015 19:30,2,0.000,ALERT,212.83,300.27,59.970,1451349003,"274151322000087","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,555847.3,555847.3,2850,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451349080,85468.00
12/28/2015 19:45,2,0.000,ALERT,213.51,302.07,59.991,1451349904,"201051344000645","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,309817.5,309817.5,8977,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451349906,85469.00
12/28/2015 19:45,2,0.000,ALERT,212.16,300.27,59.954,1451349904,"274151322000085","219011344069620",0.00,-2.00,0,299.07,304.78,0.0,0.0,0.000,583128.1,583128.1,2840,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451349908,85470.00
12/28/2015 19:45,2,0.000,ALERT,213.74,302.07,59.965,1451349904,"201051344000633","219011344069620",0.00,-3.50,0,299.67,305.38,0.0,0.0,0.000,302670.8,302670.8,9001,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349910,85471.00
12/28/2015 19:45,2,0.000,ALERT,213.06,302.37,59.922,1451349904,"201051344000469","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,303734.2,303734.2,8993,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451349912,85472.00
12/28/2015 19:45,2,0.000,ALERT,213.06,302.68,59.944,1451349904,"201051344000646","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,308542.6,308542.6,13632,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349914,85473.00
12/28/2015 19:45,2,0.000,ALERT,211.93,301.47,59.954,1451349904,"274151322000052","219011344069620",0.00,-3.00,0,298.77,305.68,0.0,0.0,0.000,590692.4,590692.4,2851,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349915,85474.00
12/28/2015 19:45,2,0.000,ALERT,213.51,303.28,59.965,1451349904,"201051344000585","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,313150.0,313150.0,13636,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349917,85475.00
12/28/2015 19:45,2,0.000,ALERT,213.06,302.68,59.965,1451349904,"201051344001230","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,311657.6,311657.6,13677,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349919,85476.00
12/28/2015 19:45,2,0.000,ALERT,213.96,303.88,59.965,1451349904,"201051344000582","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,306495.9,306495.9,13634,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349921,85477.00
12/28/2015 19:45,2,0.000,ALERT,212.83,302.68,59.965,1451349904,"201051344000955","219011344069620",0.00,-3.00,0,300.57,303.88,0.0,0.0,0.000,315493.0,315493.0,13625,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349923,85478.00
12/28/2015 19:45,2,0.000,ALERT,212.16,299.97,59.996,1451349904,"274151322000094","219011344069620",0.00,-3.50,0,298.47,304.48,0.0,0.0,0.000,476320.3,476320.3,2968,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349924,85479.00
12/28/2015 19:45,2,0.000,ALERT,213.06,303.28,59.970,1451349904,"201051344000579","219011344069620",0.00,-3.00,0,301.77,306.58,0.0,0.0,0.000,317271.4,317271.4,8987,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349926,85480.00
12/28/2015 19:45,2,0.000,ALERT,213.06,302.98,59.959,1451349904,"201051344000890","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,313997.3,313997.3,13657,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349928,85481.00
12/28/2015 19:45,2,0.000,ALERT,213.29,302.68,59.975,1451349904,"201051344000438","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,315726.3,315726.3,13633,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349930,85482.00
12/28/2015 19:45,2,0.000,ALERT,213.74,302.37,59.959,1451349904,"201051344000417","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,309917.4,309917.4,13660,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349931,85483.00
12/28/2015 19:45,2,0.000,ALERT,212.38,300.57,59.975,1451349904,"274151322000083","219011344069620",0.00,-2.50,0,299.37,305.68,0.0,0.0,0.000,585103.4,585103.4,2865,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451349933,85484.00
12/28/2015 19:45,2,0.000,ALERT,212.83,300.57,59.996,1451349904,"274151322000076","219011344069620",0.00,-2.50,0,299.07,305.38,0.0,0.0,0.000,621447.2,621447.2,2855,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349935,85485.00
12/28/2015 19:45,2,0.000,ALERT,213.06,303.28,60.002,1451349904,"201051344000868","219011344069620",0.00,-3.00,0,302.07,306.58,0.0,0.0,0.000,301336.4,301336.4,8975,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349937,85486.00
12/28/2015 19:45,2,0.000,ALERT,212.16,301.47,59.965,1451349904,"274151322000095","219011344069620",0.00,-3.50,0,300.27,305.98,0.0,0.0,0.000,614358.6,614358.6,2866,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349939,85487.00
12/28/2015 19:45,2,0.000,ALERT,212.83,302.07,59.981,1451349904,"201051344000988","219011344069620",0.00,-2.50,0,298.47,305.68,0.0,0.0,0.000,301635.2,301635.2,8985,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451349941,85488.00
12/28/2015 19:45,2,0.000,ALERT,213.06,302.07,59.975,1451349904,"201051344001025","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,313713.8,313713.8,13635,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349942,85489.00
12/28/2015 19:45,2,0.000,ALERT,212.83,302.37,59.954,1451349904,"201051344000458","219011344069620",0.00,-1.50,0,301.17,306.88,0.0,0.0,0.000,311637.7,311637.7,8988,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349944,85490.00
12/28/2015 19:45,2,0.000,ALERT,213.74,302.68,59.986,1451349904,"201051344000853","219011344069620",0.00,-3.00,0,301.17,306.28,0.0,0.0,0.000,308476.4,308476.4,8998,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451349946,85491.00
12/28/2015 19:45,2,0.000,ALERT,213.74,302.98,59.981,1451349904,"201051344000685","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,315294.7,315294.7,13663,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349948,85492.00
12/28/2015 19:45,2,0.000,ALERT,213.51,302.37,59.954,1451349904,"201051344000917","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,312965.2,312965.2,13668,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349950,85493.00
