ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2015 19:45,2,0.000,ALERT,213.74,303.58,59.986,1451349904,"201051344001145","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,316034.3,316034.3,13673,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349952,85494.00
12/28/2015 19:45,2,0.000,ALERT,213.29,302.37,59.986,1451349904,"201051344000651","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,310183.9,310183.9,13646,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451349953,85495.00
12/28/2015 19:45,2,0.000,ALERT,211.70,299.37,60.023,1451349904,"274151322000088","219011344069620",0.00,-2.00,0,298.47,304.78,0.0,0.0,0.000,568247.0,568247.0,2835,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451349955,85496.00
12/28/2015 19:45,2,0.000,ALERT,212.83,299.97,60.007,1451349904,"274151322000068","219011344069620",0.00,-2.00,0,298.17,304.48,0.0,0.0,0.000,476245.8,476245.8,2972,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349957,85497.00
12/28/2015 19:45,2,0.000,ALERT,212.83,302.98,59.986,1451349904,"201051344001135","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,306724.4,306724.4,13634,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451349959,85498.00
12/28/2015 19:45,2,0.000,ALERT,212.61,302.98,60.002,1451349904,"201051344000594","219011344069620",0.00,-3.50,0,300.87,306.28,0.0,0.0,0.000,312740.4,312740.4,8988,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349961,85499.00
12/28/2015 19:45,2,0.000,ALERT,213.29,302.07,60.007,1451349904,"201051344001203","219011344069620",0.00,-3.50,0,300.27,305.68,0.0,0.0,0.000,313084.9,313084.9,13648,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349963,85500.00
12/28/2015 19:45,2,0.000,ALERT,211.93,301.17,60.028,1451349904,"274151322000054","219011344069620",0.00,-2.00,0,299.07,305.38,0.0,0.0,0.000,580371.4,580371.4,2838,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349964,85501.00
12/28/2015 19:45,2,0.000,ALERT,213.29,302.07,60.034,1451349904,"201051344000867","219011344069620",0.00,-2.00,0,300.57,305.98,0.0,0.0,0.000,301798.8,301798.8,8979,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451349966,85502.00
12/28/2015 19:45,2,0.000,ALERT,213.29,302.68,59.996,1451349904,"201051344001093","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,311365.7,311365.7,13659,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349968,85503.00
12/28/2015 19:45,2,0.000,ALERT,212.83,302.37,60.034,1451349904,"201051344000900","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,314829.0,314829.0,8969,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451349970,85504.00
12/28/2015 19:45,2,0.000,ALERT,213.29,301.77,59.996,1451349904,"201051344000648","219011344069620",0.00,-4.00,0,300.27,305.98,0.0,0.0,0.000,308657.8,308657.8,8979,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349972,85505.00
12/28/2015 19:45,2,0.000,ALERT,213.06,302.98,59.954,1451349904,"201051344000569","219011344069620",0.00,-3.00,0,301.77,306.88,0.0,0.0,0.000,316321.6,316321.6,8961,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349973,85506.00
12/28/2015 19:45,2,0.000,ALERT,213.06,302.98,59.991,1451349904,"201051344000983","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,311536.8,311536.8,8981,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349975,85507.00
12/28/2015 19:45,2,0.000,ALERT,213.06,302.07,59.938,1451349904,"201051344001158","219011344069620",0.00,-3.50,0,300.87,305.38,0.0,0.0,0.000,306985.8,306985.8,9004,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451349977,85508.00
12/28/2015 19:45,2,0.000,ALERT,213.29,302.68,59.965,1451349904,"201051344000576","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,309257.6,309257.6,8972,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451349979,85509.00
12/28/2015 19:45,2,0.000,ALERT,212.16,299.37,60.012,1451349904,"274151322000087","219011344069620",0.00,-1.50,0,297.87,304.18,0.0,0.0,0.000,555847.3,555847.3,2852,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451349981,85510.00
12/28/2015 20:00,2,0.000,ALERT,213.51,302.07,59.970,1451350803,"201051344000645","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,309817.5,309817.5,8979,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350805,85511.00
12/28/2015 20:00,2,0.000,ALERT,211.93,299.67,59.970,1451350803,"274151322000085","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,583128.1,583128.1,2842,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350807,85512.00
12/28/2015 20:00,2,0.000,ALERT,213.74,302.07,59.938,1451350803,"201051344000633","219011344069620",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,302670.8,302670.8,9003,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451350809,85513.00
12/28/2015 20:00,2,0.000,ALERT,213.06,302.07,59.965,1451350803,"201051344000469","219011344069620",0.00,-3.50,0,299.07,303.88,0.0,0.0,0.000,303734.2,303734.2,8995,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350811,85514.00
12/28/2015 20:00,2,0.000,ALERT,212.83,302.37,59.991,1451350803,"201051344000646","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,308542.6,308542.6,13634,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350813,85515.00
12/28/2015 20:00,2,0.000,ALERT,211.70,299.97,59.965,1451350803,"274151322000052","219011344069620",0.00,-3.00,0,297.26,303.28,0.0,0.0,0.000,590692.4,590692.4,2853,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350815,85516.00
12/28/2015 20:00,2,0.000,ALERT,213.06,302.37,59.970,1451350803,"201051344000585","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,313150.0,313150.0,13638,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350817,85517.00
12/28/2015 20:00,2,0.000,ALERT,213.06,302.98,59.959,1451350803,"201051344001230","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,311657.6,311657.6,13679,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350819,85518.00
12/28/2015 20:00,2,0.000,ALERT,213.74,303.58,59.981,1451350803,"201051344000582","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,306495.9,306495.9,13636,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350821,85519.00
12/28/2015 20:00,2,0.000,ALERT,212.61,302.37,59.970,1451350803,"201051344000955","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,315493.0,315493.0,13627,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350822,85520.00
12/28/2015 20:00,2,0.000,ALERT,211.93,299.07,59.970,1451350803,"274151322000094","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,476320.3,476320.3,2970,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350824,85521.00
12/28/2015 20:00,2,0.000,ALERT,213.29,302.98,59.975,1451350803,"201051344000579","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,317271.4,317271.4,8989,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350826,85522.00
12/28/2015 20:00,2,0.000,ALERT,212.83,302.68,60.007,1451350803,"201051344000890","219011344069620",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,313997.3,313997.3,13659,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451350828,85523.00
12/28/2015 20:00,2,0.000,ALERT,213.06,302.07,59.986,1451350803,"201051344000438","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,315726.3,315726.3,13635,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350830,85524.00
12/28/2015 20:00,2,0.000,ALERT,213.29,301.77,59.981,1451350803,"201051344000417","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,309917.4,309917.4,13662,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350831,85525.00
12/28/2015 20:00,2,0.000,ALERT,212.16,299.67,59.975,1451350803,"274151322000083","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,585103.4,585103.4,2867,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451350833,85526.00
12/28/2015 20:00,2,0.000,ALERT,212.61,300.27,59.975,1451350803,"274151322000076","219011344069620",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,621447.2,621447.2,2857,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350835,85527.00
12/28/2015 20:00,2,0.000,ALERT,213.06,302.98,59.986,1451350803,"201051344000868","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,301336.4,301336.4,8977,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451350837,85528.00
12/28/2015 20:00,2,0.000,ALERT,211.93,300.87,59.986,1451350803,"274151322000095","219011344069620",0.00,-3.50,0,298.47,303.88,0.0,0.0,0.000,614358.6,614358.6,2868,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350838,85529.00
12/28/2015 20:00,2,0.000,ALERT,212.61,301.77,59.986,1451350803,"201051344000988","219011344069620",0.00,-2.50,0,297.57,303.88,0.0,0.0,0.000,301635.2,301635.2,8987,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350840,85530.00
12/28/2015 20:00,2,0.000,ALERT,212.83,301.47,59.959,1451350803,"201051344001025","219011344069620",0.00,-3.50,0,299.07,305.08,0.0,0.0,0.000,313713.8,313713.8,13637,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350842,85531.00
12/28/2015 20:00,2,0.000,ALERT,212.83,302.37,59.981,1451350803,"201051344000458","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,311637.7,311637.7,8990,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350844,85532.00
12/28/2015 20:00,2,0.000,ALERT,213.51,302.07,59.981,1451350803,"201051344000853","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,308476.4,308476.4,9000,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350846,85533.00
12/28/2015 20:00,2,0.000,ALERT,213.51,302.68,59.981,1451350803,"201051344000685","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,315294.7,315294.7,13665,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451350848,85534.00
12/28/2015 20:00,2,0.000,ALERT,213.06,301.77,59.996,1451350803,"201051344000917","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,312965.2,312965.2,13670,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350849,85535.00
12/28/2015 20:00,2,0.000,ALERT,213.51,302.68,59.986,1451350803,"201051344001145","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,316034.3,316034.3,13675,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451350851,85536.00
12/28/2015 20:00,2,0.000,ALERT,213.06,301.77,59.986,1451350803,"201051344000651","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,310183.9,310183.9,13648,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350853,85537.00
12/28/2015 20:00,2,0.000,ALERT,210.80,299.07,60.007,1451350803,"274151322000088","219011344069620",0.00,-2.00,0,296.66,302.68,0.0,0.0,0.000,568247.0,568247.0,2837,0,0,0,L,1151911521,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350855,85538.00
12/28/2015 20:00,2,0.000,ALERT,212.83,299.37,59.975,1451350803,"274151322000068","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,476245.8,476245.8,2974,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451350857,85539.00
12/28/2015 20:00,2,0.000,ALERT,212.61,302.07,59.970,1451350803,"201051344001135","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,306724.4,306724.4,13636,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350858,85540.00
12/28/2015 20:00,2,0.000,ALERT,212.61,302.68,59.991,1451350803,"201051344000594","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,312740.4,312740.4,8990,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451350860,85541.00
12/28/2015 20:00,2,0.000,ALERT,213.06,302.07,59.975,1451350803,"201051344001203","219011344069620",0.00,-3.00,0,299.67,305.98,0.0,0.0,0.000,313084.9,313084.9,13650,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350862,85542.00
12/28/2015 20:00,2,0.000,ALERT,211.93,300.57,59.981,1451350803,"274151322000054","219011344069620",0.00,-2.00,0,297.26,303.28,0.0,0.0,0.000,580371.4,580371.4,2840,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350864,85543.00
12/28/2015 20:00,2,0.000,ALERT,213.29,302.07,59.986,1451350803,"201051344000867","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,301798.8,301798.8,8981,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350866,85544.00
12/28/2015 20:00,2,0.000,ALERT,212.83,301.77,59.975,1451350803,"201051344001093","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,311365.7,311365.7,13661,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451350868,85545.00
12/28/2015 20:00,2,0.000,ALERT,212.61,301.77,59.986,1451350803,"201051344000900","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,314829.0,314829.0,8971,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451350870,85546.00
12/28/2015 20:00,2,0.000,ALERT,213.29,301.47,59.938,1451350803,"201051344000648","219011344069620",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,308657.8,308657.8,8981,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350871,85547.00
12/28/2015 20:00,2,0.000,ALERT,212.83,302.37,59.981,1451350803,"201051344000569","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,316321.6,316321.6,8963,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350874,85548.00
12/28/2015 20:00,2,0.000,ALERT,212.83,302.07,59.996,1451350803,"201051344000983","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,311536.8,311536.8,8983,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451350876,85549.00
12/28/2015 20:00,2,0.000,ALERT,212.83,301.77,59.981,1451350803,"201051344001158","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,306985.8,306985.8,9006,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451350877,85550.00
12/28/2015 20:00,2,0.000,ALERT,213.29,302.37,59.981,1451350803,"201051344000576","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,309257.6,309257.6,8974,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350879,85551.00
12/28/2015 20:00,2,0.000,ALERT,211.93,298.47,59.949,1451350803,"274151322000087","219011344069620",0.00,-2.00,0,296.06,302.07,0.0,0.0,0.000,555847.3,555847.3,2854,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451350881,85552.00
12/28/2015 20:15,2,0.000,ALERT,213.51,302.37,60.023,1451351704,"201051344000645","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,309817.5,309817.5,8981,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351706,85553.00
12/28/2015 20:15,2,0.000,ALERT,212.38,300.27,59.970,1451351704,"274151322000085","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,583128.1,583128.1,2844,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351708,85554.00
12/28/2015 20:15,2,0.000,ALERT,213.74,302.37,59.981,1451351704,"201051344000633","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,302670.8,302670.8,9005,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351709,85555.00
12/28/2015 20:15,2,0.000,ALERT,213.29,302.37,59.975,1451351704,"201051344000469","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,303734.2,303734.2,8997,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351711,85556.00
12/28/2015 20:15,2,0.000,ALERT,213.06,302.37,59.981,1451351704,"201051344000646","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,308542.6,308542.6,13636,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351713,85557.00
12/28/2015 20:15,2,0.000,ALERT,211.70,299.97,59.975,1451351704,"274151322000052","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,590692.4,590692.4,2855,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351715,85558.00
12/28/2015 20:15,2,0.000,ALERT,213.29,302.68,60.007,1451351704,"201051344000585","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,313150.0,313150.0,13640,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351717,85559.00
12/28/2015 20:15,2,0.000,ALERT,213.06,302.37,59.981,1451351704,"201051344001230","219011344069620",0.00,-3.00,0,300.87,304.18,0.0,0.0,0.000,311657.6,311657.6,13681,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351718,85560.00
12/28/2015 20:15,2,0.000,ALERT,213.51,303.28,60.023,1451351704,"201051344000582","219011344069620",0.00,-3.50,0,301.47,304.78,0.0,0.0,0.000,306495.9,306495.9,13638,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351720,85561.00
12/28/2015 20:15,2,0.000,ALERT,212.83,302.37,59.938,1451351704,"201051344000955","219011344069620",0.00,-2.50,0,300.57,303.88,0.0,0.0,0.000,315493.0,315493.0,13629,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351722,85562.00
12/28/2015 20:15,2,0.000,ALERT,212.16,299.67,59.981,1451351704,"274151322000094","219011344069620",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,476320.3,476320.3,2972,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351724,85563.00
12/28/2015 20:15,2,0.000,ALERT,213.06,302.98,59.970,1451351704,"201051344000579","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,317271.4,317271.4,8991,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351726,85564.00
12/28/2015 20:15,2,0.000,ALERT,213.06,302.98,59.991,1451351704,"201051344000890","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,313997.3,313997.3,13661,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351728,85565.00
12/28/2015 20:15,2,0.000,ALERT,213.29,302.07,59.986,1451351704,"201051344000438","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,315726.3,315726.3,13637,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351729,85566.00
12/28/2015 20:15,2,0.000,ALERT,213.51,301.77,59.975,1451351704,"201051344000417","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,309917.4,309917.4,13664,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351731,85567.00
12/28/2015 20:15,2,0.000,ALERT,212.38,300.57,59.986,1451351704,"274151322000083","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,585103.4,585103.4,2869,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351733,85568.00
12/28/2015 20:15,2,0.000,ALERT,212.83,300.27,59.975,1451351704,"274151322000076","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,621447.2,621447.2,2859,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351735,85569.00
12/28/2015 20:15,2,0.000,ALERT,213.29,303.58,59.986,1451351704,"201051344000868","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,301336.4,301336.4,8979,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351737,85570.00
12/28/2015 20:15,2,0.000,ALERT,212.16,301.47,59.970,1451351704,"274151322000095","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,614358.6,614358.6,2870,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351739,85571.00
12/28/2015 20:15,2,0.000,ALERT,212.83,302.37,59.954,1451351704,"201051344000988","219011344069620",0.00,-2.50,0,297.57,303.58,0.0,0.0,0.000,301635.2,301635.2,8989,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351740,85572.00
12/28/2015 20:15,2,0.000,ALERT,213.06,301.77,59.986,1451351704,"201051344001025","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,313713.8,313713.8,13639,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351742,85573.00
12/28/2015 20:15,2,0.000,ALERT,213.29,302.68,60.007,1451351704,"201051344000458","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,311637.7,311637.7,8992,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351744,85574.00
12/28/2015 20:15,2,0.000,ALERT,213.74,302.37,59.981,1451351704,"201051344000853","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,308476.4,308476.4,9002,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351746,85575.00
12/28/2015 20:15,2,0.000,ALERT,213.51,302.37,59.975,1451351704,"201051344000685","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,315294.7,315294.7,13667,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351748,85576.00
12/28/2015 20:15,2,0.000,ALERT,213.29,301.77,59.981,1451351704,"201051344000917","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,312965.2,312965.2,13672,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351749,85577.00
12/28/2015 20:15,2,0.000,ALERT,213.51,302.68,59.970,1451351704,"201051344001145","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,316034.3,316034.3,13677,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351751,85578.00
12/28/2015 20:15,2,0.000,ALERT,213.29,302.07,59.970,1451351704,"201051344000651","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,310183.9,310183.9,13650,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351753,85579.00
12/28/2015 20:15,2,0.000,ALERT,211.93,299.67,59.975,1451351704,"274151322000088","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,568247.0,568247.0,2839,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351755,85580.00
12/28/2015 20:15,2,0.000,ALERT,213.29,299.97,59.975,1451351704,"274151322000068","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,476245.8,476245.8,2976,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351757,85581.00
12/28/2015 20:15,2,0.000,ALERT,212.83,302.37,59.965,1451351704,"201051344001135","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,306724.4,306724.4,13638,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351759,85582.00
12/28/2015 20:15,2,0.000,ALERT,212.83,302.98,59.970,1451351704,"201051344000594","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,312740.4,312740.4,8992,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351760,85583.00
12/28/2015 20:15,2,0.000,ALERT,213.29,302.07,59.970,1451351704,"201051344001203","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,313084.9,313084.9,13652,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351762,85584.00
12/28/2015 20:15,2,0.000,ALERT,211.93,299.97,59.922,1451351704,"274151322000054","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,580371.4,580371.4,2842,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351764,85585.00
12/28/2015 20:15,2,0.000,ALERT,213.51,302.07,59.981,1451351704,"201051344000867","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,301798.8,301798.8,8983,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351766,85586.00
12/28/2015 20:15,2,0.000,ALERT,213.29,302.37,59.970,1451351704,"201051344001093","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,311365.7,311365.7,13663,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451351768,85587.00
12/28/2015 20:15,2,0.000,ALERT,212.83,302.37,59.975,1451351704,"201051344000900","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,314829.0,314829.0,8973,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351769,85588.00
12/28/2015 20:15,2,0.000,ALERT,213.51,302.07,59.986,1451351704,"201051344000648","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,308657.8,308657.8,8983,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351771,85589.00
12/28/2015 20:15,2,0.000,ALERT,213.29,302.98,59.970,1451351704,"201051344000569","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,316321.6,316321.6,8965,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351773,85590.00
12/28/2015 20:15,2,0.000,ALERT,213.29,302.68,59.981,1451351704,"201051344000983","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,311536.8,311536.8,8985,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351775,85591.00
12/28/2015 20:15,2,0.000,ALERT,213.29,302.68,60.002,1451351704,"201051344001158","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,306985.8,306985.8,9008,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351777,85592.00
12/28/2015 20:15,2,0.000,ALERT,213.51,302.98,59.981,1451351704,"201051344000576","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,309257.6,309257.6,8976,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451351779,85593.00
12/28/2015 20:15,2,0.000,ALERT,212.38,299.07,59.959,1451351704,"274151322000087","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,555847.3,555847.3,2856,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451351781,85594.00
12/28/2015 20:30,2,0.000,ALERT,213.74,302.98,60.007,1451352604,"201051344000645","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,309817.5,309817.5,8983,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352606,85595.00
12/28/2015 20:30,2,0.000,ALERT,212.61,300.87,60.002,1451352604,"274151322000085","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,583128.1,583128.1,2846,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352607,85596.00
12/28/2015 20:30,2,0.000,ALERT,213.96,302.98,60.002,1451352604,"201051344000633","219011344069620",0.00,-3.50,0,298.77,303.88,0.0,0.0,0.000,302670.8,302670.8,9007,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451352609,85597.00
12/28/2015 20:30,2,0.000,ALERT,213.51,303.28,60.012,1451352604,"201051344000469","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,303734.2,303734.2,8999,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352611,85598.00
12/28/2015 20:30,2,0.000,ALERT,213.29,303.28,60.002,1451352604,"201051344000646","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,308542.6,308542.6,13638,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451352613,85599.00
12/28/2015 20:30,2,0.000,ALERT,211.93,300.87,59.996,1451352604,"274151322000052","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,590692.4,590692.4,2857,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352615,85600.00
12/28/2015 20:30,2,0.000,ALERT,213.74,303.58,59.991,1451352604,"201051344000585","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,313150.0,313150.0,13642,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352617,85601.00
12/28/2015 20:30,2,0.000,ALERT,213.51,303.58,60.023,1451352604,"201051344001230","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,311657.6,311657.6,13683,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352618,85602.00
12/28/2015 20:30,2,0.000,ALERT,213.96,303.88,60.039,1451352604,"201051344000582","219011344069620",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,306495.9,306495.9,13640,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451352620,85603.00
12/28/2015 20:30,2,0.000,ALERT,213.06,302.98,59.986,1451352604,"201051344000955","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,315493.0,315493.0,13631,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352622,85604.00
12/28/2015 20:30,2,0.000,ALERT,212.16,299.97,60.002,1451352604,"274151322000094","219011344069620",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,476320.3,476320.3,2974,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352624,85605.00
12/28/2015 20:30,2,0.000,ALERT,213.06,303.28,60.028,1451352604,"201051344000579","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,317271.4,317271.4,8993,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352626,85606.00
12/28/2015 20:30,2,0.000,ALERT,213.29,303.28,60.034,1451352604,"201051344000890","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,313997.3,313997.3,13663,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352627,85607.00
12/28/2015 20:30,2,0.000,ALERT,213.29,302.68,60.002,1451352604,"201051344000438","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,315726.3,315726.3,13639,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352629,85608.00
12/28/2015 20:30,2,0.000,ALERT,213.51,302.37,60.034,1451352604,"201051344000417","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,309917.4,309917.4,13666,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352631,85609.00
12/28/2015 20:30,2,0.000,ALERT,212.16,300.57,60.002,1451352604,"274151322000083","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,585103.4,585103.4,2871,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352633,85610.00
12/28/2015 20:30,2,0.000,ALERT,212.61,301.17,60.002,1451352604,"274151322000076","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,621447.2,621447.2,2861,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352635,85611.00
12/28/2015 20:30,2,0.000,ALERT,213.29,303.58,60.002,1451352604,"201051344000868","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,301336.4,301336.4,8981,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451352637,85612.00
12/28/2015 20:30,2,0.000,ALERT,212.16,301.47,59.996,1451352604,"274151322000095","219011344069620",0.00,-3.50,0,299.97,303.28,0.0,0.0,0.000,614358.6,614358.6,2872,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352638,85613.00
12/28/2015 20:30,2,0.000,ALERT,212.83,302.37,59.965,1451352604,"201051344000988","219011344069620",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,301635.2,301635.2,8991,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352640,85614.00
12/28/2015 20:30,2,0.000,ALERT,213.06,302.07,60.007,1451352604,"201051344001025","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,313713.8,313713.8,13641,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352642,85615.00
12/28/2015 20:30,2,0.000,ALERT,213.06,302.98,59.991,1451352604,"201051344000458","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,311637.7,311637.7,8994,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352644,85616.00
12/28/2015 20:30,2,0.000,ALERT,213.51,302.37,59.986,1451352604,"201051344000853","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,308476.4,308476.4,9004,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451352646,85617.00
12/28/2015 20:30,2,0.000,ALERT,213.74,302.98,59.996,1451352604,"201051344000685","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,315294.7,315294.7,13669,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352647,85618.00
12/28/2015 20:30,2,0.000,ALERT,213.51,302.37,59.991,1451352604,"201051344000917","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,312965.2,312965.2,13674,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451352649,85619.00
12/28/2015 20:30,2,0.000,ALERT,213.51,302.98,59.986,1451352604,"201051344001145","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,316034.3,316034.3,13679,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451352651,85620.00
12/28/2015 20:30,2,0.000,ALERT,213.51,302.37,59.991,1451352604,"201051344000651","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,310183.9,310183.9,13652,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352653,85621.00
12/28/2015 20:30,2,0.000,ALERT,211.70,300.57,59.986,1451352604,"274151322000088","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,568247.0,568247.0,2841,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352655,85622.00
12/28/2015 20:30,2,0.000,ALERT,212.83,299.97,59.959,1451352604,"274151322000068","219011344069620",0.00,-2.00,0,298.17,301.47,0.0,0.0,0.000,476245.8,476245.8,2978,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352657,85623.00
12/28/2015 20:30,2,0.000,ALERT,213.06,302.98,59.996,1451352604,"201051344001135","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,306724.4,306724.4,13640,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352658,85624.00
12/28/2015 20:30,2,0.000,ALERT,212.83,303.28,59.986,1451352604,"201051344000594","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,312740.4,312740.4,8994,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352660,85625.00
12/28/2015 20:30,2,0.000,ALERT,213.51,302.68,59.991,1451352604,"201051344001203","219011344069620",0.00,-3.50,0,300.27,305.68,0.0,0.0,0.000,313084.9,313084.9,13654,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352662,85626.00
12/28/2015 20:30,2,0.000,ALERT,211.93,300.87,59.975,1451352604,"274151322000054","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,580371.4,580371.4,2844,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352664,85627.00
12/28/2015 20:30,2,0.000,ALERT,213.51,302.68,59.986,1451352604,"201051344000867","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,301798.8,301798.8,8985,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352665,85628.00
12/28/2015 20:30,2,0.000,ALERT,213.29,302.68,59.986,1451352604,"201051344001093","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,311365.7,311365.7,13665,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352667,85629.00
12/28/2015 20:30,2,0.000,ALERT,213.06,302.68,59.986,1451352604,"201051344000900","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,314829.0,314829.0,8975,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352669,85630.00
12/28/2015 20:30,2,0.000,ALERT,213.51,302.07,59.991,1451352604,"201051344000648","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,308657.8,308657.8,8985,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451352671,85631.00
12/28/2015 20:30,2,0.000,ALERT,213.29,303.58,59.986,1451352604,"201051344000569","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,316321.6,316321.6,8967,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451352673,85632.00
12/28/2015 20:30,2,0.000,ALERT,213.06,302.98,60.023,1451352604,"201051344000983","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,311536.8,311536.8,8987,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352675,85633.00
12/28/2015 20:30,2,0.000,ALERT,213.51,302.98,59.986,1451352604,"201051344001158","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,306985.8,306985.8,9010,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352677,85634.00
12/28/2015 20:30,2,0.000,ALERT,213.96,303.58,59.981,1451352604,"201051344000576","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,309257.6,309257.6,8978,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451352678,85635.00
12/28/2015 20:30,2,0.000,ALERT,212.16,299.67,59.975,1451352604,"274151322000087","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,555847.3,555847.3,2858,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451352680,85636.00
12/28/2015 20:45,2,0.000,ALERT,213.74,303.28,59.970,1451353503,"201051344000645","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,309817.5,309817.5,8985,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451353505,85637.00
12/28/2015 20:45,2,0.000,ALERT,211.93,299.97,59.965,1451353503,"274151322000085","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,583128.1,583128.1,2848,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353507,85638.00
12/28/2015 20:45,2,0.000,ALERT,213.96,302.98,59.975,1451353503,"201051344000633","219011344069620",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,302670.8,302670.8,9009,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451353508,85639.00
