ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2015 20:45,2,0.000,ALERT,213.51,303.28,59.949,1451353503,"201051344000469","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,303734.2,303734.2,9001,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353510,85640.00
12/28/2015 20:45,2,0.000,ALERT,212.38,301.77,59.970,1451353503,"201051344000646","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,308542.6,308542.6,13640,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353512,85641.00
12/28/2015 20:45,2,0.000,ALERT,211.70,300.27,59.986,1451353503,"274151322000052","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,590692.4,590692.4,2859,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353514,85642.00
12/28/2015 20:45,2,0.000,ALERT,212.83,302.07,59.975,1451353503,"201051344000585","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,313150.0,313150.0,13644,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353516,85643.00
12/28/2015 20:45,2,0.000,ALERT,212.61,302.07,59.970,1451353503,"201051344001230","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,311657.6,311657.6,13685,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353518,85644.00
12/28/2015 20:45,2,0.000,ALERT,213.29,302.98,59.975,1451353503,"201051344000582","219011344069620",0.00,-3.50,0,300.57,305.38,0.0,0.0,0.000,306495.9,306495.9,13642,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353519,85645.00
12/28/2015 20:45,2,0.000,ALERT,212.38,302.07,59.944,1451353503,"201051344000955","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,315493.0,315493.0,13633,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353521,85646.00
12/28/2015 20:45,2,0.000,ALERT,212.16,299.67,59.970,1451353503,"274151322000094","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,476320.3,476320.3,2976,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353523,85647.00
12/28/2015 20:45,2,0.000,ALERT,213.29,303.88,59.970,1451353503,"201051344000579","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,317271.4,317271.4,8995,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451353525,85648.00
12/28/2015 20:45,2,0.000,ALERT,212.61,302.37,60.007,1451353503,"201051344000890","219011344069620",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,313997.3,313997.3,13665,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353527,85649.00
12/28/2015 20:45,2,0.000,ALERT,212.83,302.07,59.996,1451353503,"201051344000438","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,315726.3,315726.3,13641,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353528,85650.00
12/28/2015 20:45,2,0.000,ALERT,212.83,301.47,59.981,1451353503,"201051344000417","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,309917.4,309917.4,13668,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353530,85651.00
12/28/2015 20:45,2,0.000,ALERT,211.93,299.97,59.970,1451353503,"274151322000083","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,585103.4,585103.4,2873,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353532,85652.00
12/28/2015 20:45,2,0.000,ALERT,212.61,299.97,59.965,1451353503,"274151322000076","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,621447.2,621447.2,2863,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451353534,85653.00
12/28/2015 20:45,2,0.000,ALERT,213.29,303.88,59.975,1451353503,"201051344000868","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,301336.4,301336.4,8983,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353536,85654.00
12/28/2015 20:45,2,0.000,ALERT,211.93,301.17,59.938,1451353503,"274151322000095","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,614358.6,614358.6,2874,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353537,85655.00
12/28/2015 20:45,2,0.000,ALERT,212.83,302.37,59.938,1451353503,"201051344000988","219011344069620",0.00,-2.50,0,298.47,304.48,0.0,0.0,0.000,301635.2,301635.2,8993,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353539,85656.00
12/28/2015 20:45,2,0.000,ALERT,212.61,301.17,59.986,1451353503,"201051344001025","219011344069620",0.00,-3.50,0,299.07,305.08,0.0,0.0,0.000,313713.8,313713.8,13643,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353541,85657.00
12/28/2015 20:45,2,0.000,ALERT,213.06,302.68,59.965,1451353503,"201051344000458","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,311637.7,311637.7,8996,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451353543,85658.00
12/28/2015 20:45,2,0.000,ALERT,213.74,302.98,59.975,1451353503,"201051344000853","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,308476.4,308476.4,9006,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353545,85659.00
12/28/2015 20:45,2,0.000,ALERT,213.06,301.77,59.965,1451353503,"201051344000685","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,315294.7,315294.7,13671,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353546,85660.00
12/28/2015 20:45,2,0.000,ALERT,212.83,301.17,59.975,1451353503,"201051344000917","219011344069620",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,312965.2,312965.2,13676,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353548,85661.00
12/28/2015 20:45,2,0.000,ALERT,213.06,302.07,59.949,1451353503,"201051344001145","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,316034.3,316034.3,13681,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353550,85662.00
12/28/2015 20:45,2,0.000,ALERT,212.83,301.17,59.933,1451353503,"201051344000651","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,310183.9,310183.9,13654,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353552,85663.00
12/28/2015 20:45,2,0.000,ALERT,211.70,299.97,59.965,1451353503,"274151322000088","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,568247.0,568247.0,2843,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353554,85664.00
12/28/2015 20:45,2,0.000,ALERT,212.83,299.67,59.965,1451353503,"274151322000068","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,476245.8,476245.8,2980,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353556,85665.00
12/28/2015 20:45,2,0.000,ALERT,212.38,301.77,59.970,1451353503,"201051344001135","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,306724.4,306724.4,13642,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353557,85666.00
12/28/2015 20:45,2,0.000,ALERT,212.83,303.58,59.970,1451353503,"201051344000594","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,312740.4,312740.4,8996,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353559,85667.00
12/28/2015 20:45,2,0.000,ALERT,212.83,301.77,59.965,1451353503,"201051344001203","219011344069620",0.00,-3.50,0,299.37,305.98,0.0,0.0,0.000,313084.9,313084.9,13656,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353561,85668.00
12/28/2015 20:45,2,0.000,ALERT,211.93,300.57,59.991,1451353503,"274151322000054","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,580371.4,580371.4,2846,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353563,85669.00
12/28/2015 20:45,2,0.000,ALERT,213.51,302.68,59.975,1451353503,"201051344000867","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,301798.8,301798.8,8987,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353564,85670.00
12/28/2015 20:45,2,0.000,ALERT,212.83,302.07,59.965,1451353503,"201051344001093","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,311365.7,311365.7,13667,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451353566,85671.00
12/28/2015 20:45,2,0.000,ALERT,212.83,302.98,59.965,1451353503,"201051344000900","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,314829.0,314829.0,8977,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451353568,85672.00
12/28/2015 20:45,2,0.000,ALERT,213.29,302.07,59.938,1451353503,"201051344000648","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,308657.8,308657.8,8987,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353570,85673.00
12/28/2015 20:45,2,0.000,ALERT,213.29,303.58,59.970,1451353503,"201051344000569","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,316321.6,316321.6,8969,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353572,85674.00
12/28/2015 20:45,2,0.000,ALERT,213.06,303.28,59.975,1451353503,"201051344000983","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,311536.8,311536.8,8989,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353574,85675.00
12/28/2015 20:45,2,0.000,ALERT,213.29,302.98,59.970,1451353503,"201051344001158","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,306985.8,306985.8,9012,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353576,85676.00
12/28/2015 20:45,2,0.000,ALERT,213.51,303.58,59.954,1451353503,"201051344000576","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,309257.6,309257.6,8980,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451353578,85677.00
12/28/2015 20:45,2,0.000,ALERT,212.16,299.37,59.970,1451353503,"274151322000087","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,555847.3,555847.3,2860,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451353579,85678.00
12/28/2015 21:00,2,0.000,ALERT,213.51,302.98,59.986,1451354403,"201051344000645","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,309817.5,309817.5,8987,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354405,85679.00
12/28/2015 21:00,2,0.000,ALERT,212.16,299.67,59.944,1451354403,"274151322000085","219011344069620",0.00,-2.50,0,298.47,301.77,0.0,0.0,0.000,583128.1,583128.1,2850,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354407,85680.00
12/28/2015 21:00,2,0.000,ALERT,213.74,302.98,59.991,1451354403,"201051344000633","219011344069620",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,302670.8,302670.8,9011,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354409,85681.00
12/28/2015 21:00,2,0.000,ALERT,213.29,302.98,59.986,1451354403,"201051344000469","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,303734.2,303734.2,9003,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354411,85682.00
12/28/2015 21:00,2,0.000,ALERT,212.38,301.47,59.981,1451354403,"201051344000646","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,308542.6,308542.6,13642,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354413,85683.00
12/28/2015 21:00,2,0.000,ALERT,211.70,300.57,59.986,1451354403,"274151322000052","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,590692.4,590692.4,2861,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354415,85684.00
12/28/2015 21:00,2,0.000,ALERT,212.83,301.77,59.991,1451354403,"201051344000585","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,313150.0,313150.0,13646,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451354417,85685.00
12/28/2015 21:00,2,0.000,ALERT,212.61,302.07,60.018,1451354403,"201051344001230","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,311657.6,311657.6,13687,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354418,85686.00
12/28/2015 21:00,2,0.000,ALERT,213.06,302.37,59.986,1451354403,"201051344000582","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,306495.9,306495.9,13644,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451354420,85687.00
12/28/2015 21:00,2,0.000,ALERT,212.16,301.47,60.002,1451354403,"201051344000955","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,315493.0,315493.0,13635,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354422,85688.00
12/28/2015 21:00,2,0.000,ALERT,211.93,299.07,59.986,1451354403,"274151322000094","219011344069620",0.00,-3.50,0,297.87,301.17,0.0,0.0,0.000,476320.3,476320.3,2978,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354424,85689.00
12/28/2015 21:00,2,0.000,ALERT,213.06,303.88,59.991,1451354403,"201051344000579","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,317271.4,317271.4,8997,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354426,85690.00
12/28/2015 21:00,2,0.000,ALERT,212.38,301.77,59.986,1451354403,"201051344000890","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,313997.3,313997.3,13667,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354427,85691.00
12/28/2015 21:00,2,0.000,ALERT,212.61,301.17,59.986,1451354403,"201051344000438","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,315726.3,315726.3,13643,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354429,85692.00
12/28/2015 21:00,2,0.000,ALERT,212.61,300.87,59.981,1451354403,"201051344000417","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,309917.4,309917.4,13670,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354431,85693.00
12/28/2015 21:00,2,0.000,ALERT,212.16,300.27,59.991,1451354403,"274151322000083","219011344069620",0.00,-2.50,0,298.77,302.07,0.0,0.0,0.000,585103.4,585103.4,2875,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354433,85694.00
12/28/2015 21:00,2,0.000,ALERT,212.61,299.97,59.986,1451354403,"274151322000076","219011344069620",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,621447.2,621447.2,2865,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354435,85695.00
12/28/2015 21:00,2,0.000,ALERT,213.29,303.88,60.002,1451354403,"201051344000868","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,301336.4,301336.4,8985,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451354437,85696.00
12/28/2015 21:00,2,0.000,ALERT,211.93,301.17,59.949,1451354403,"274151322000095","219011344069620",0.00,-3.50,0,299.37,302.68,0.0,0.0,0.000,614358.6,614358.6,2876,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354438,85697.00
12/28/2015 21:00,2,0.000,ALERT,212.83,302.98,59.996,1451354403,"201051344000988","219011344069620",0.00,-2.50,0,298.47,304.78,0.0,0.0,0.000,301635.2,301635.2,8995,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354440,85698.00
12/28/2015 21:00,2,0.000,ALERT,212.38,300.57,59.996,1451354403,"201051344001025","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,313713.8,313713.8,13645,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354442,85699.00
12/28/2015 21:00,2,0.000,ALERT,213.06,303.28,59.986,1451354403,"201051344000458","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,311637.7,311637.7,8998,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451354444,85700.00
12/28/2015 21:00,2,0.000,ALERT,213.74,302.98,59.970,1451354403,"201051344000853","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,308476.4,308476.4,9008,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354445,85701.00
12/28/2015 21:00,2,0.000,ALERT,213.06,301.47,60.002,1451354403,"201051344000685","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,315294.7,315294.7,13673,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354447,85702.00
12/28/2015 21:00,2,0.000,ALERT,212.83,300.87,59.991,1451354403,"201051344000917","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,312965.2,312965.2,13678,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354449,85703.00
12/28/2015 21:00,2,0.000,ALERT,212.83,301.47,59.996,1451354403,"201051344001145","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,316034.3,316034.3,13683,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354451,85704.00
12/28/2015 21:00,2,0.000,ALERT,212.61,300.87,59.996,1451354403,"201051344000651","219011344069620",0.00,-4.00,0,299.67,302.98,0.0,0.0,0.000,310183.9,310183.9,13656,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354453,85705.00
12/28/2015 21:00,2,0.000,ALERT,211.48,300.27,59.981,1451354403,"274151322000088","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,568247.0,568247.0,2845,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354455,85706.00
12/28/2015 21:00,2,0.000,ALERT,212.83,299.37,59.996,1451354403,"274151322000068","219011344069620",0.00,-2.00,0,297.57,300.87,0.0,0.0,0.000,476245.8,476245.8,2982,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451354456,85707.00
12/28/2015 21:00,2,0.000,ALERT,212.38,301.77,59.996,1451354403,"201051344001135","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,306724.4,306724.4,13644,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451354458,85708.00
12/28/2015 21:00,2,0.000,ALERT,212.83,303.58,59.996,1451354403,"201051344000594","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,312740.4,312740.4,8998,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354460,85709.00
12/28/2015 21:00,2,0.000,ALERT,212.61,301.17,60.007,1451354403,"201051344001203","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,313084.9,313084.9,13658,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354462,85710.00
12/28/2015 21:00,2,0.000,ALERT,211.93,300.57,59.996,1451354403,"274151322000054","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,580371.4,580371.4,2848,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354464,85711.00
12/28/2015 21:00,2,0.000,ALERT,213.51,302.68,60.002,1451354403,"201051344000867","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,301798.8,301798.8,8989,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354465,85712.00
12/28/2015 21:00,2,0.000,ALERT,212.61,301.47,60.002,1451354403,"201051344001093","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,311365.7,311365.7,13669,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354467,85713.00
12/28/2015 21:00,2,0.000,ALERT,213.06,303.58,60.007,1451354403,"201051344000900","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,314829.0,314829.0,8979,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354469,85714.00
12/28/2015 21:00,2,0.000,ALERT,213.51,302.68,59.981,1451354403,"201051344000648","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,308657.8,308657.8,8989,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354471,85715.00
12/28/2015 21:00,2,0.000,ALERT,213.29,303.58,59.991,1451354403,"201051344000569","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,316321.6,316321.6,8971,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354473,85716.00
12/28/2015 21:00,2,0.000,ALERT,213.06,303.28,59.965,1451354403,"201051344000983","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,311536.8,311536.8,8991,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354475,85717.00
12/28/2015 21:00,2,0.000,ALERT,213.51,303.28,59.986,1451354403,"201051344001158","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,306985.8,306985.8,9014,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354477,85718.00
12/28/2015 21:00,2,0.000,ALERT,213.74,303.58,59.996,1451354403,"201051344000576","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,309257.6,309257.6,8982,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354478,85719.00
12/28/2015 21:00,2,0.000,ALERT,211.93,299.97,59.996,1451354403,"274151322000087","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,555847.3,555847.3,2862,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451354480,85720.00
12/28/2015 21:15,2,0.000,ALERT,213.29,302.37,59.959,1451355303,"201051344000645","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,309817.5,309817.5,8989,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451355305,85721.00
12/28/2015 21:15,2,0.000,ALERT,211.70,298.77,59.954,1451355303,"274151322000085","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,583128.1,583128.1,2852,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355307,85722.00
12/28/2015 21:15,2,0.000,ALERT,213.51,302.07,59.959,1451355303,"201051344000633","219011344069620",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,302670.8,302670.8,9013,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451355308,85723.00
12/28/2015 21:15,2,0.000,ALERT,213.06,302.68,59.959,1451355303,"201051344000469","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,303734.2,303734.2,9005,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355310,85724.00
12/28/2015 21:15,2,0.000,ALERT,212.16,301.17,59.959,1451355303,"201051344000646","219011344069620",0.00,-3.00,0,299.07,309.59,0.0,0.0,0.000,308542.6,308542.6,13644,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451355312,85725.00
12/28/2015 21:15,2,0.000,ALERT,211.25,299.07,59.965,1451355303,"274151322000052","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,590692.4,590692.4,2863,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355314,85726.00
12/28/2015 21:15,2,0.000,ALERT,212.38,301.47,59.959,1451355303,"201051344000585","219011344069620",0.00,-3.00,0,299.07,308.99,0.0,0.0,0.000,313150.0,313150.0,13648,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355316,85727.00
12/28/2015 21:15,2,0.000,ALERT,212.38,301.77,59.975,1451355303,"201051344001230","219011344069620",0.00,-2.50,0,299.67,310.19,0.0,0.0,0.000,311657.6,311657.6,13689,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355317,85728.00
12/28/2015 21:15,2,0.000,ALERT,212.83,302.37,59.965,1451355303,"201051344000582","219011344069620",0.00,-3.50,0,300.27,310.19,0.0,0.0,0.000,306495.9,306495.9,13646,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355319,85729.00
12/28/2015 21:15,2,0.000,ALERT,212.16,301.47,59.970,1451355303,"201051344000955","219011344069620",0.00,-3.00,0,299.37,309.29,0.0,0.0,0.000,315493.0,315493.0,13637,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355321,85730.00
12/28/2015 21:15,2,0.000,ALERT,211.48,298.47,59.938,1451355303,"274151322000094","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,476320.3,476320.3,2980,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355323,85731.00
12/28/2015 21:15,2,0.000,ALERT,213.06,303.58,59.965,1451355303,"201051344000579","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,317271.4,317271.4,8999,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355325,85732.00
12/28/2015 21:15,2,0.000,ALERT,212.38,301.77,59.965,1451355303,"201051344000890","219011344069620",0.00,-2.50,0,299.67,310.19,0.0,0.0,0.000,313997.3,313997.3,13669,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355326,85733.00
12/28/2015 21:15,2,0.000,ALERT,212.38,301.17,59.959,1451355303,"201051344000438","219011344069620",0.00,-3.50,0,299.37,309.29,0.0,0.0,0.000,315726.3,315726.3,13645,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355328,85734.00
12/28/2015 21:15,2,0.000,ALERT,212.61,301.17,59.996,1451355303,"201051344000417","219011344069620",0.00,-3.00,0,298.77,309.29,0.0,0.0,0.000,309917.4,309917.4,13672,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355330,85735.00
12/28/2015 21:15,2,0.000,ALERT,211.70,299.97,59.954,1451355303,"274151322000083","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,585103.4,585103.4,2877,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355332,85736.00
12/28/2015 21:15,2,0.000,ALERT,212.16,299.07,59.949,1451355303,"274151322000076","219011344069620",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,621447.2,621447.2,2867,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355334,85737.00
12/28/2015 21:15,2,0.000,ALERT,213.06,303.28,59.938,1451355303,"201051344000868","219011344069620",0.00,-3.50,0,301.47,305.68,0.0,0.0,0.000,301336.4,301336.4,8987,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451355335,85738.00
12/28/2015 21:15,2,0.000,ALERT,211.48,299.67,59.928,1451355303,"274151322000095","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,614358.6,614358.6,2878,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451355337,85739.00
12/28/2015 21:15,2,0.000,ALERT,212.61,302.68,59.954,1451355303,"201051344000988","219011344069620",0.00,-2.50,0,297.87,304.78,0.0,0.0,0.000,301635.2,301635.2,8997,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355339,85740.00
12/28/2015 21:15,2,0.000,ALERT,212.38,300.57,59.959,1451355303,"201051344001025","219011344069620",0.00,-3.50,0,298.77,308.99,0.0,0.0,0.000,313713.8,313713.8,13647,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355341,85741.00
12/28/2015 21:15,2,0.000,ALERT,212.83,302.68,59.954,1451355303,"201051344000458","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,311637.7,311637.7,9000,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451355343,85742.00
12/28/2015 21:15,2,0.000,ALERT,213.51,302.68,59.954,1451355303,"201051344000853","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,308476.4,308476.4,9010,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355344,85743.00
12/28/2015 21:15,2,0.000,ALERT,212.83,301.47,59.965,1451355303,"201051344000685","219011344069620",0.00,-2.50,0,299.07,310.19,0.0,0.0,0.000,315294.7,315294.7,13675,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355346,85744.00
12/28/2015 21:15,2,0.000,ALERT,212.61,300.87,59.970,1451355303,"201051344000917","219011344069620",0.00,-1.50,0,298.17,308.99,0.0,0.0,0.000,312965.2,312965.2,13680,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355348,85745.00
12/28/2015 21:15,2,0.000,ALERT,212.61,301.77,59.970,1451355303,"201051344001145","219011344069620",0.00,-3.00,0,299.67,310.19,0.0,0.0,0.000,316034.3,316034.3,13685,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355350,85746.00
12/28/2015 21:15,2,0.000,ALERT,212.61,300.57,59.965,1451355303,"201051344000651","219011344069620",0.00,-4.00,0,298.77,308.09,0.0,0.0,0.000,310183.9,310183.9,13658,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451355352,85747.00
12/28/2015 21:15,2,0.000,ALERT,211.25,298.77,59.965,1451355303,"274151322000088","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,568247.0,568247.0,2847,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355354,85748.00
12/28/2015 21:15,2,0.000,ALERT,212.38,298.17,59.975,1451355303,"274151322000068","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,476245.8,476245.8,2984,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355355,85749.00
12/28/2015 21:15,2,0.000,ALERT,212.16,301.47,59.975,1451355303,"201051344001135","219011344069620",0.00,-3.00,0,299.67,308.99,0.0,0.0,0.000,306724.4,306724.4,13646,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451355357,85750.00
12/28/2015 21:15,2,0.000,ALERT,212.61,303.28,59.949,1451355303,"201051344000594","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,312740.4,312740.4,9000,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355359,85751.00
12/28/2015 21:15,2,0.000,ALERT,212.61,301.17,59.991,1451355303,"201051344001203","219011344069620",0.00,-3.00,0,299.07,309.89,0.0,0.0,0.000,313084.9,313084.9,13660,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355361,85752.00
12/28/2015 21:15,2,0.000,ALERT,211.48,299.67,59.970,1451355303,"274151322000054","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,580371.4,580371.4,2850,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355363,85753.00
12/28/2015 21:15,2,0.000,ALERT,213.29,302.37,59.970,1451355303,"201051344000867","219011344069620",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,301798.8,301798.8,8991,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355364,85754.00
12/28/2015 21:15,2,0.000,ALERT,212.38,301.17,59.970,1451355303,"201051344001093","219011344069620",0.00,-2.00,0,299.07,308.99,0.0,0.0,0.000,311365.7,311365.7,13671,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355366,85755.00
12/28/2015 21:15,2,0.000,ALERT,212.83,302.98,59.928,1451355303,"201051344000900","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,314829.0,314829.0,8981,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355368,85756.00
12/28/2015 21:15,2,0.000,ALERT,213.06,302.07,59.965,1451355303,"201051344000648","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,308657.8,308657.8,8991,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355370,85757.00
12/28/2015 21:15,2,0.000,ALERT,213.06,303.58,59.965,1451355303,"201051344000569","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,316321.6,316321.6,8973,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451355372,85758.00
12/28/2015 21:15,2,0.000,ALERT,212.83,302.68,59.986,1451355303,"201051344000983","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,311536.8,311536.8,8993,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355373,85759.00
12/28/2015 21:15,2,0.000,ALERT,213.06,302.68,59.965,1451355303,"201051344001158","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,306985.8,306985.8,9016,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451355375,85760.00
12/28/2015 21:15,2,0.000,ALERT,213.51,303.28,59.928,1451355303,"201051344000576","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,309257.6,309257.6,8984,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355377,85761.00
12/28/2015 21:15,2,0.000,ALERT,211.48,298.47,59.959,1451355303,"274151322000087","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,555847.3,555847.3,2864,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451355379,85762.00
12/28/2015 21:30,2,0.000,ALERT,213.29,302.37,59.986,1451356204,"201051344000645","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,309817.5,309817.5,8991,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451356206,85763.00
12/28/2015 21:30,2,0.000,ALERT,211.93,299.67,60.012,1451356204,"274151322000085","219011344069620",0.00,-2.50,0,297.57,300.87,0.0,0.0,0.000,583128.1,583128.1,2854,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356207,85764.00
12/28/2015 21:30,2,0.000,ALERT,213.29,302.07,59.996,1451356204,"201051344000633","219011344069620",0.00,-3.00,0,298.77,304.48,0.0,0.0,0.000,302670.8,302670.8,9015,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451356209,85765.00
12/28/2015 21:30,2,0.000,ALERT,212.83,302.37,60.028,1451356204,"201051344000469","219011344069620",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,303734.2,303734.2,9007,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356211,85766.00
12/28/2015 21:30,2,0.000,ALERT,211.93,301.17,59.949,1451356204,"201051344000646","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,308542.6,308542.6,13646,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451356213,85767.00
12/28/2015 21:30,2,0.000,ALERT,211.70,300.27,59.991,1451356204,"274151322000052","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,590692.4,590692.4,2865,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356215,85768.00
12/28/2015 21:30,2,0.000,ALERT,212.38,301.47,59.996,1451356204,"201051344000585","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,313150.0,313150.0,13650,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356217,85769.00
12/28/2015 21:30,2,0.000,ALERT,212.16,301.47,59.965,1451356204,"201051344001230","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,311657.6,311657.6,13691,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356219,85770.00
12/28/2015 21:30,2,0.000,ALERT,212.83,302.07,59.996,1451356204,"201051344000582","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,306495.9,306495.9,13648,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451356220,85771.00
12/28/2015 21:30,2,0.000,ALERT,211.93,301.17,60.007,1451356204,"201051344000955","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,315493.0,315493.0,13639,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356222,85772.00
12/28/2015 21:30,2,0.000,ALERT,211.70,299.07,59.996,1451356204,"274151322000094","219011344069620",0.00,-3.50,0,296.96,300.27,0.0,0.0,0.000,476320.3,476320.3,2982,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356224,85773.00
12/28/2015 21:30,2,0.000,ALERT,212.83,302.98,59.986,1451356204,"201051344000579","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,317271.4,317271.4,9001,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356226,85774.00
12/28/2015 21:30,2,0.000,ALERT,211.93,301.47,60.018,1451356204,"201051344000890","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,313997.3,313997.3,13671,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356228,85775.00
12/28/2015 21:30,2,0.000,ALERT,212.16,300.87,60.007,1451356204,"201051344000438","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,315726.3,315726.3,13647,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356229,85776.00
12/28/2015 21:30,2,0.000,ALERT,212.38,300.57,60.007,1451356204,"201051344000417","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,309917.4,309917.4,13674,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356231,85777.00
12/28/2015 21:30,2,0.000,ALERT,211.70,299.97,60.002,1451356204,"274151322000083","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,585103.4,585103.4,2879,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356233,85778.00
12/28/2015 21:30,2,0.000,ALERT,212.38,299.97,59.996,1451356204,"274151322000076","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,621447.2,621447.2,2869,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451356235,85779.00
12/28/2015 21:30,2,0.000,ALERT,212.83,302.98,60.002,1451356204,"201051344000868","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,301336.4,301336.4,8989,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356237,85780.00
12/28/2015 21:30,2,0.000,ALERT,211.93,300.87,59.996,1451356204,"274151322000095","219011344069620",0.00,-3.50,0,298.47,301.77,0.0,0.0,0.000,614358.6,614358.6,2880,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356238,85781.00
12/28/2015 21:30,2,0.000,ALERT,212.61,302.07,60.002,1451356204,"201051344000988","219011344069620",0.00,-2.50,0,297.87,304.18,0.0,0.0,0.000,301635.2,301635.2,8999,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451356240,85782.00
12/28/2015 21:30,2,0.000,ALERT,211.93,300.27,59.996,1451356204,"201051344001025","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,313713.8,313713.8,13649,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356242,85783.00
12/28/2015 21:30,2,0.000,ALERT,212.61,302.68,60.023,1451356204,"201051344000458","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,311637.7,311637.7,9002,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356244,85784.00
12/28/2015 21:30,2,0.000,ALERT,213.51,302.37,60.002,1451356204,"201051344000853","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,308476.4,308476.4,9012,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356246,85785.00
