ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2015 21:30,2,0.000,ALERT,212.61,301.47,60.002,1451356204,"201051344000685","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,315294.7,315294.7,13677,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356247,85786.00
12/28/2015 21:30,2,0.000,ALERT,212.38,300.57,60.002,1451356204,"201051344000917","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,312965.2,312965.2,13682,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356249,85787.00
12/28/2015 21:30,2,0.000,ALERT,212.38,301.47,60.018,1451356204,"201051344001145","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,316034.3,316034.3,13687,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356251,85788.00
12/28/2015 21:30,2,0.000,ALERT,212.38,300.57,59.996,1451356204,"201051344000651","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,310183.9,310183.9,13660,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356253,85789.00
12/28/2015 21:30,2,0.000,ALERT,211.25,299.37,59.981,1451356204,"274151322000088","219011344069620",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,568247.0,568247.0,2849,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356255,85790.00
12/28/2015 21:30,2,0.000,ALERT,212.38,298.77,59.986,1451356204,"274151322000068","219011344069620",0.00,-2.00,0,296.66,299.97,0.0,0.0,0.000,476245.8,476245.8,2986,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356257,85791.00
12/28/2015 21:30,2,0.000,ALERT,211.93,301.17,59.986,1451356204,"201051344001135","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,306724.4,306724.4,13648,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451356258,85792.00
12/28/2015 21:30,2,0.000,ALERT,212.38,302.37,59.991,1451356204,"201051344000594","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,312740.4,312740.4,9002,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356260,85793.00
12/28/2015 21:30,2,0.000,ALERT,212.38,300.87,59.996,1451356204,"201051344001203","219011344069620",0.00,-3.50,0,298.77,304.48,0.0,0.0,0.000,313084.9,313084.9,13662,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356262,85794.00
12/28/2015 21:30,2,0.000,ALERT,211.70,299.67,59.981,1451356204,"274151322000054","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,580371.4,580371.4,2852,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356264,85795.00
12/28/2015 21:30,2,0.000,ALERT,213.06,301.47,60.028,1451356204,"201051344000867","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,301798.8,301798.8,8993,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356266,85796.00
12/28/2015 21:30,2,0.000,ALERT,212.16,300.87,59.986,1451356204,"201051344001093","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,311365.7,311365.7,13673,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451356267,85797.00
12/28/2015 21:30,2,0.000,ALERT,212.61,302.07,59.986,1451356204,"201051344000900","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,314829.0,314829.0,8983,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356269,85798.00
12/28/2015 21:30,2,0.000,ALERT,212.83,301.47,59.986,1451356204,"201051344000648","219011344069620",0.00,-3.50,0,299.67,304.78,0.0,0.0,0.000,308657.8,308657.8,8993,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356271,85799.00
12/28/2015 21:30,2,0.000,ALERT,212.83,302.68,60.018,1451356204,"201051344000569","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,316321.6,316321.6,8975,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356273,85800.00
12/28/2015 21:30,2,0.000,ALERT,212.83,302.07,59.986,1451356204,"201051344000983","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,311536.8,311536.8,8995,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451356275,85801.00
12/28/2015 21:30,2,0.000,ALERT,212.83,302.37,59.981,1451356204,"201051344001158","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,306985.8,306985.8,9018,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451356277,85802.00
12/28/2015 21:30,2,0.000,ALERT,213.29,302.37,59.970,1451356204,"201051344000576","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,309257.6,309257.6,8986,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451356279,85803.00
12/28/2015 21:30,2,0.000,ALERT,211.70,298.77,59.970,1451356204,"274151322000087","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,555847.3,555847.3,2866,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451356281,85804.00
12/28/2015 21:45,2,0.000,ALERT,213.29,302.37,60.012,1451357104,"201051344000645","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,309817.5,309817.5,8993,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357106,85805.00
12/28/2015 21:45,2,0.000,ALERT,211.70,299.37,60.007,1451357104,"274151322000085","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,583128.1,583128.1,2856,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451357107,85806.00
12/28/2015 21:45,2,0.000,ALERT,213.51,302.37,59.991,1451357104,"201051344000633","219011344069620",0.00,-3.00,0,297.87,303.88,0.0,0.0,0.000,302670.8,302670.8,9017,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357109,85807.00
12/28/2015 21:45,2,0.000,ALERT,213.06,302.68,60.007,1451357104,"201051344000469","219011344069620",0.00,-3.50,0,298.47,304.18,0.0,0.0,0.000,303734.2,303734.2,9009,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357111,85808.00
12/28/2015 21:45,2,0.000,ALERT,212.16,301.77,60.002,1451357104,"201051344000646","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,308542.6,308542.6,13648,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451357113,85809.00
12/28/2015 21:45,2,0.000,ALERT,211.48,299.37,60.012,1451357104,"274151322000052","219011344069620",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,590692.4,590692.4,2867,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357115,85810.00
12/28/2015 21:45,2,0.000,ALERT,212.61,302.07,60.018,1451357104,"201051344000585","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,313150.0,313150.0,13652,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357117,85811.00
12/28/2015 21:45,2,0.000,ALERT,212.38,302.07,59.991,1451357104,"201051344001230","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,311657.6,311657.6,13693,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357119,85812.00
12/28/2015 21:45,2,0.000,ALERT,213.06,302.68,60.018,1451357104,"201051344000582","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,306495.9,306495.9,13650,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357120,85813.00
12/28/2015 21:45,2,0.000,ALERT,211.93,301.47,60.018,1451357104,"201051344000955","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,315493.0,315493.0,13641,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357122,85814.00
12/28/2015 21:45,2,0.000,ALERT,211.48,299.07,60.002,1451357104,"274151322000094","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,476320.3,476320.3,2984,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357124,85815.00
12/28/2015 21:45,2,0.000,ALERT,212.83,303.28,60.018,1451357104,"201051344000579","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,317271.4,317271.4,9003,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357126,85816.00
12/28/2015 21:45,2,0.000,ALERT,212.16,301.77,60.012,1451357104,"201051344000890","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,313997.3,313997.3,13673,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357128,85817.00
12/28/2015 21:45,2,0.000,ALERT,212.38,301.47,59.975,1451357104,"201051344000438","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,315726.3,315726.3,13649,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357129,85818.00
12/28/2015 21:45,2,0.000,ALERT,212.61,301.17,59.996,1451357104,"201051344000417","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,309917.4,309917.4,13676,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451357131,85819.00
12/28/2015 21:45,2,0.000,ALERT,211.70,299.37,60.034,1451357104,"274151322000083","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,585103.4,585103.4,2881,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357133,85820.00
12/28/2015 21:45,2,0.000,ALERT,212.16,299.67,60.007,1451357104,"274151322000076","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,621447.2,621447.2,2871,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451357135,85821.00
12/28/2015 21:45,2,0.000,ALERT,213.06,303.28,60.028,1451357104,"201051344000868","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,301336.4,301336.4,8991,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357137,85822.00
12/28/2015 21:45,2,0.000,ALERT,211.70,300.57,59.981,1451357104,"274151322000095","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,614358.6,614358.6,2882,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357138,85823.00
12/28/2015 21:45,2,0.000,ALERT,212.61,301.77,60.007,1451357104,"201051344000988","219011344069620",0.00,-2.50,0,296.66,303.88,0.0,0.0,0.000,301635.2,301635.2,9001,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451357140,85824.00
12/28/2015 21:45,2,0.000,ALERT,212.16,300.57,60.007,1451357104,"201051344001025","219011344069620",0.00,-3.50,0,297.57,303.28,0.0,0.0,0.000,313713.8,313713.8,13651,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357142,85825.00
12/28/2015 21:45,2,0.000,ALERT,212.61,302.37,60.002,1451357104,"201051344000458","219011344069620",0.00,-1.00,0,299.37,305.08,0.0,0.0,0.000,311637.7,311637.7,9004,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357144,85826.00
12/28/2015 21:45,2,0.000,ALERT,213.74,302.68,60.007,1451357104,"201051344000853","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,308476.4,308476.4,9014,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451357146,85827.00
12/28/2015 21:45,2,0.000,ALERT,212.83,301.47,59.986,1451357104,"201051344000685","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,315294.7,315294.7,13679,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357148,85828.00
12/28/2015 21:45,2,0.000,ALERT,212.61,301.17,60.023,1451357104,"201051344000917","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,312965.2,312965.2,13684,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357149,85829.00
12/28/2015 21:45,2,0.000,ALERT,212.83,302.07,59.981,1451357104,"201051344001145","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,316034.3,316034.3,13689,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451357151,85830.00
12/28/2015 21:45,2,0.000,ALERT,212.38,300.57,60.002,1451357104,"201051344000651","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,310183.9,310183.9,13662,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357153,85831.00
12/28/2015 21:45,2,0.000,ALERT,211.25,299.37,59.959,1451357104,"274151322000088","219011344069620",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,568247.0,568247.0,2851,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357155,85832.00
12/28/2015 21:45,2,0.000,ALERT,212.61,299.07,59.996,1451357104,"274151322000068","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,476245.8,476245.8,2988,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357157,85833.00
12/28/2015 21:45,2,0.000,ALERT,212.16,301.47,60.039,1451357104,"201051344001135","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,306724.4,306724.4,13650,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451357158,85834.00
12/28/2015 21:45,2,0.000,ALERT,212.61,303.28,60.034,1451357104,"201051344000594","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,312740.4,312740.4,9004,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357160,85835.00
12/28/2015 21:45,2,0.000,ALERT,212.61,301.17,60.012,1451357104,"201051344001203","219011344069620",0.00,-3.50,0,298.17,304.48,0.0,0.0,0.000,313084.9,313084.9,13664,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451357162,85836.00
12/28/2015 21:45,2,0.000,ALERT,211.70,299.97,60.002,1451357104,"274151322000054","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,580371.4,580371.4,2854,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357164,85837.00
12/28/2015 21:45,2,0.000,ALERT,213.51,302.68,60.007,1451357104,"201051344000867","219011344069620",0.00,-2.00,0,298.47,304.48,0.0,0.0,0.000,301798.8,301798.8,8995,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357165,85838.00
12/28/2015 21:45,2,0.000,ALERT,212.61,301.47,60.007,1451357104,"201051344001093","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,311365.7,311365.7,13675,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451357167,85839.00
12/28/2015 21:45,2,0.000,ALERT,212.83,302.68,59.970,1451357104,"201051344000900","219011344069620",0.00,-3.00,0,298.77,304.18,0.0,0.0,0.000,314829.0,314829.0,8985,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357169,85840.00
12/28/2015 21:45,2,0.000,ALERT,213.29,302.37,60.034,1451357104,"201051344000648","219011344069620",0.00,-4.00,0,298.47,304.18,0.0,0.0,0.000,308657.8,308657.8,8995,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451357171,85841.00
12/28/2015 21:45,2,0.000,ALERT,213.06,303.28,59.996,1451357104,"201051344000569","219011344069620",0.00,-3.00,0,299.97,305.38,0.0,0.0,0.000,316321.6,316321.6,8977,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357173,85842.00
12/28/2015 21:45,2,0.000,ALERT,213.06,302.98,60.018,1451357104,"201051344000983","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,311536.8,311536.8,8997,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357175,85843.00
12/28/2015 21:45,2,0.000,ALERT,213.29,302.68,59.986,1451357104,"201051344001158","219011344069620",0.00,-3.50,0,298.77,304.18,0.0,0.0,0.000,306985.8,306985.8,9020,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357177,85844.00
12/28/2015 21:45,2,0.000,ALERT,213.51,303.28,59.996,1451357104,"201051344000576","219011344069620",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,309257.6,309257.6,8988,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357178,85845.00
12/28/2015 21:45,2,0.000,ALERT,211.93,299.07,60.023,1451357104,"274151322000087","219011344069620",0.00,-1.50,0,295.16,300.57,0.0,0.0,0.000,555847.3,555847.3,2868,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451357180,85846.00
12/28/2015 22:00,2,0.000,ALERT,213.74,302.98,59.991,1451358003,"201051344000645","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,309817.5,309817.5,8995,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358005,85847.00
12/28/2015 22:00,2,0.000,ALERT,212.38,300.57,59.959,1451358003,"274151322000085","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,583128.1,583128.1,2858,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358007,85848.00
12/28/2015 22:00,2,0.000,ALERT,213.74,302.68,59.986,1451358003,"201051344000633","219011344069620",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,302670.8,302670.8,9019,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358009,85849.00
12/28/2015 22:00,2,0.000,ALERT,213.29,302.68,60.023,1451358003,"201051344000469","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,303734.2,303734.2,9011,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358011,85850.00
12/28/2015 22:00,2,0.000,ALERT,212.61,302.07,60.002,1451358003,"201051344000646","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,308542.6,308542.6,13650,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358013,85851.00
12/28/2015 22:00,2,0.000,ALERT,211.70,300.87,59.996,1451358003,"274151322000052","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,590692.4,590692.4,2869,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358015,85852.00
12/28/2015 22:00,2,0.000,ALERT,212.83,302.37,59.991,1451358003,"201051344000585","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,313150.0,313150.0,13654,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358016,85853.00
12/28/2015 22:00,2,0.000,ALERT,212.61,302.37,59.991,1451358003,"201051344001230","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,311657.6,311657.6,13695,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451358018,85854.00
12/28/2015 22:00,2,0.000,ALERT,213.06,302.68,60.002,1451358003,"201051344000582","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,306495.9,306495.9,13652,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451358020,85855.00
12/28/2015 22:00,2,0.000,ALERT,212.38,302.07,59.991,1451358003,"201051344000955","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,315493.0,315493.0,13643,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358022,85856.00
12/28/2015 22:00,2,0.000,ALERT,211.93,299.67,59.959,1451358003,"274151322000094","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,476320.3,476320.3,2986,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358024,85857.00
12/28/2015 22:00,2,0.000,ALERT,213.29,303.88,60.007,1451358003,"201051344000579","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,317271.4,317271.4,9005,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358025,85858.00
12/28/2015 22:00,2,0.000,ALERT,212.61,302.68,60.007,1451358003,"201051344000890","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,313997.3,313997.3,13675,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358027,85859.00
12/28/2015 22:00,2,0.000,ALERT,212.83,302.07,60.012,1451358003,"201051344000438","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,315726.3,315726.3,13651,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451358029,85860.00
12/28/2015 22:00,2,0.000,ALERT,213.06,301.77,60.007,1451358003,"201051344000417","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,309917.4,309917.4,13678,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358031,85861.00
12/28/2015 22:00,2,0.000,ALERT,212.16,300.57,60.028,1451358003,"274151322000083","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,585103.4,585103.4,2883,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358033,85862.00
12/28/2015 22:00,2,0.000,ALERT,212.61,300.27,59.970,1451358003,"274151322000076","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,621447.2,621447.2,2873,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451358035,85863.00
12/28/2015 22:00,2,0.000,ALERT,213.29,303.88,60.023,1451358003,"201051344000868","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,301336.4,301336.4,8993,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451358037,85864.00
12/28/2015 22:00,2,0.000,ALERT,211.93,300.87,59.991,1451358003,"274151322000095","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,614358.6,614358.6,2884,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358038,85865.00
12/28/2015 22:00,2,0.000,ALERT,212.83,302.68,59.991,1451358003,"201051344000988","219011344069620",0.00,-2.50,0,297.87,304.48,0.0,0.0,0.000,301635.2,301635.2,9003,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358040,85866.00
12/28/2015 22:00,2,0.000,ALERT,212.38,301.47,59.981,1451358003,"201051344001025","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,313713.8,313713.8,13653,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358042,85867.00
12/28/2015 22:00,2,0.000,ALERT,212.83,302.98,59.991,1451358003,"201051344000458","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,311637.7,311637.7,9006,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358044,85868.00
12/28/2015 22:00,2,0.000,ALERT,213.74,302.98,59.986,1451358003,"201051344000853","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,308476.4,308476.4,9016,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451358046,85869.00
12/28/2015 22:00,2,0.000,ALERT,212.83,302.07,59.959,1451358003,"201051344000685","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,315294.7,315294.7,13681,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451358048,85870.00
12/28/2015 22:00,2,0.000,ALERT,212.83,301.77,60.002,1451358003,"201051344000917","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,312965.2,312965.2,13686,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358049,85871.00
12/28/2015 22:00,2,0.000,ALERT,213.06,302.37,59.986,1451358003,"201051344001145","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,316034.3,316034.3,13691,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451358051,85872.00
12/28/2015 22:00,2,0.000,ALERT,212.83,301.47,59.986,1451358003,"201051344000651","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,310183.9,310183.9,13664,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451358053,85873.00
12/28/2015 22:00,2,0.000,ALERT,211.70,300.27,59.986,1451358003,"274151322000088","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,568247.0,568247.0,2853,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358055,85874.00
12/28/2015 22:00,2,0.000,ALERT,212.61,299.07,59.986,1451358003,"274151322000068","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,476245.8,476245.8,2990,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358057,85875.00
12/28/2015 22:00,2,0.000,ALERT,212.16,301.77,59.996,1451358003,"201051344001135","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,306724.4,306724.4,13652,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358058,85876.00
12/28/2015 22:00,2,0.000,ALERT,212.83,303.88,59.986,1451358003,"201051344000594","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,312740.4,312740.4,9006,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358060,85877.00
12/28/2015 22:00,2,0.000,ALERT,212.83,302.07,60.002,1451358003,"201051344001203","219011344069620",0.00,-3.00,0,299.67,305.38,0.0,0.0,0.000,313084.9,313084.9,13666,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358062,85878.00
12/28/2015 22:00,2,0.000,ALERT,211.93,301.17,59.975,1451358003,"274151322000054","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,580371.4,580371.4,2856,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358064,85879.00
12/28/2015 22:00,2,0.000,ALERT,213.51,302.68,59.981,1451358003,"201051344000867","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,301798.8,301798.8,8997,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451358065,85880.00
12/28/2015 22:00,2,0.000,ALERT,212.61,302.07,59.975,1451358003,"201051344001093","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,311365.7,311365.7,13677,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451358067,85881.00
12/28/2015 22:00,2,0.000,ALERT,213.06,302.98,59.975,1451358003,"201051344000900","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,314829.0,314829.0,8987,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358069,85882.00
12/28/2015 22:00,2,0.000,ALERT,213.29,302.07,59.981,1451358003,"201051344000648","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,308657.8,308657.8,8997,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358071,85883.00
12/28/2015 22:00,2,0.000,ALERT,213.06,303.88,59.996,1451358003,"201051344000569","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,316321.6,316321.6,8979,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358073,85884.00
12/28/2015 22:00,2,0.000,ALERT,213.06,303.28,59.981,1451358003,"201051344000983","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,311536.8,311536.8,8999,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451358075,85885.00
12/28/2015 22:00,2,0.000,ALERT,213.29,302.68,59.981,1451358003,"201051344001158","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,306985.8,306985.8,9022,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358077,85886.00
12/28/2015 22:00,2,0.000,ALERT,213.51,303.28,59.970,1451358003,"201051344000576","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,309257.6,309257.6,8990,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451358078,85887.00
12/28/2015 22:00,2,0.000,ALERT,211.93,299.37,59.970,1451358003,"274151322000087","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,555847.3,555847.3,2870,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358080,85888.00
12/28/2015 22:15,2,0.000,ALERT,213.74,303.28,59.981,1451358903,"201051344000645","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,309817.5,309817.5,8997,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451358905,85889.00
12/28/2015 22:15,2,0.000,ALERT,212.38,300.57,59.996,1451358903,"274151322000085","219011344069620",0.00,-2.50,0,297.87,304.18,0.0,0.0,0.000,583128.1,583128.1,2860,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451358907,85890.00
12/28/2015 22:15,2,0.000,ALERT,213.96,302.98,59.975,1451358903,"201051344000633","219011344069620",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,302670.8,302670.8,9021,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451358909,85891.00
12/28/2015 22:15,2,0.000,ALERT,213.51,303.58,59.933,1451358903,"201051344000469","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,303734.2,303734.2,9013,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358911,85892.00
12/28/2015 22:15,2,0.000,ALERT,213.06,302.68,59.965,1451358903,"201051344000646","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,308542.6,308542.6,13652,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451358913,85893.00
12/28/2015 22:15,2,0.000,ALERT,211.93,301.17,59.944,1451358903,"274151322000052","219011344069620",0.00,-2.50,0,297.87,304.18,0.0,0.0,0.000,590692.4,590692.4,2871,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358914,85894.00
12/28/2015 22:15,2,0.000,ALERT,213.51,303.28,59.981,1451358903,"201051344000585","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,313150.0,313150.0,13656,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358916,85895.00
12/28/2015 22:15,2,0.000,ALERT,213.06,302.98,59.970,1451358903,"201051344001230","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,311657.6,311657.6,13697,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451358918,85896.00
12/28/2015 22:15,2,0.000,ALERT,213.51,303.28,59.975,1451358903,"201051344000582","219011344069620",0.00,-3.50,0,300.87,305.08,0.0,0.0,0.000,306495.9,306495.9,13654,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358920,85897.00
12/28/2015 22:15,2,0.000,ALERT,212.83,302.98,59.986,1451358903,"201051344000955","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,315493.0,315493.0,13645,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358922,85898.00
12/28/2015 22:15,2,0.000,ALERT,212.16,300.27,59.954,1451358903,"274151322000094","219011344069620",0.00,-3.50,0,297.57,303.58,0.0,0.0,0.000,476320.3,476320.3,2988,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358924,85899.00
12/28/2015 22:15,2,0.000,ALERT,213.51,304.18,59.981,1451358903,"201051344000579","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,317271.4,317271.4,9007,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358926,85900.00
12/28/2015 22:15,2,0.000,ALERT,212.83,302.68,59.975,1451358903,"201051344000890","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,313997.3,313997.3,13677,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358928,85901.00
12/28/2015 22:15,2,0.000,ALERT,213.29,302.37,59.986,1451358903,"201051344000438","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,315726.3,315726.3,13653,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358929,85902.00
12/28/2015 22:15,2,0.000,ALERT,213.29,301.77,59.986,1451358903,"201051344000417","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,309917.4,309917.4,13680,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358931,85903.00
12/28/2015 22:15,2,0.000,ALERT,212.16,300.57,59.959,1451358903,"274151322000083","219011344069620",0.00,-2.50,0,298.47,304.48,0.0,0.0,0.000,585103.4,585103.4,2885,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358933,85904.00
12/28/2015 22:15,2,0.000,ALERT,212.83,300.57,60.023,1451358903,"274151322000076","219011344069620",0.00,-2.50,0,297.87,304.78,0.0,0.0,0.000,621447.2,621447.2,2875,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358935,85905.00
12/28/2015 22:15,2,0.000,ALERT,213.51,304.18,59.991,1451358903,"201051344000868","219011344069620",0.00,-3.00,0,301.77,306.28,0.0,0.0,0.000,301336.4,301336.4,8995,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358937,85906.00
12/28/2015 22:15,2,0.000,ALERT,212.16,301.47,59.981,1451358903,"274151322000095","219011344069620",0.00,-3.50,0,299.07,305.38,0.0,0.0,0.000,614358.6,614358.6,2886,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358938,85907.00
12/28/2015 22:15,2,0.000,ALERT,213.06,303.28,59.986,1451358903,"201051344000988","219011344069620",0.00,-2.50,0,298.47,305.08,0.0,0.0,0.000,301635.2,301635.2,9005,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358940,85908.00
12/28/2015 22:15,2,0.000,ALERT,212.83,301.47,59.981,1451358903,"201051344001025","219011344069620",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,313713.8,313713.8,13655,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451358942,85909.00
12/28/2015 22:15,2,0.000,ALERT,213.29,303.28,59.954,1451358903,"201051344000458","219011344069620",0.00,-1.00,0,300.87,306.28,0.0,0.0,0.000,311637.7,311637.7,9008,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358944,85910.00
12/28/2015 22:15,2,0.000,ALERT,213.96,302.98,59.986,1451358903,"201051344000853","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,308476.4,308476.4,9018,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358946,85911.00
12/28/2015 22:15,2,0.000,ALERT,213.29,302.37,59.981,1451358903,"201051344000685","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,315294.7,315294.7,13683,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358948,85912.00
12/28/2015 22:15,2,0.000,ALERT,213.29,302.07,59.986,1451358903,"201051344000917","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,312965.2,312965.2,13688,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451358949,85913.00
12/28/2015 22:15,2,0.000,ALERT,213.06,302.07,59.986,1451358903,"201051344001145","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,316034.3,316034.3,13693,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358951,85914.00
12/28/2015 22:15,2,0.000,ALERT,212.83,301.47,59.981,1451358903,"201051344000651","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,310183.9,310183.9,13666,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358953,85915.00
12/28/2015 22:15,2,0.000,ALERT,211.70,299.97,59.996,1451358903,"274151322000088","219011344069620",0.00,-1.50,0,297.57,303.58,0.0,0.0,0.000,568247.0,568247.0,2855,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358955,85916.00
12/28/2015 22:15,2,0.000,ALERT,212.61,299.67,59.986,1451358903,"274151322000068","219011344069620",0.00,-2.00,0,297.26,303.28,0.0,0.0,0.000,476245.8,476245.8,2992,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358956,85917.00
12/28/2015 22:15,2,0.000,ALERT,212.61,302.07,59.981,1451358903,"201051344001135","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,306724.4,306724.4,13654,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358958,85918.00
12/28/2015 22:15,2,0.000,ALERT,212.83,304.48,59.981,1451358903,"201051344000594","219011344069620",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,312740.4,312740.4,9008,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358960,85919.00
12/28/2015 22:15,2,0.000,ALERT,213.06,301.77,59.944,1451358903,"201051344001203","219011344069620",0.00,-3.00,0,299.97,305.68,0.0,0.0,0.000,313084.9,313084.9,13668,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451358962,85920.00
12/28/2015 22:15,2,0.000,ALERT,211.70,300.57,59.991,1451358903,"274151322000054","219011344069620",0.00,-1.50,0,297.87,304.48,0.0,0.0,0.000,580371.4,580371.4,2858,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358964,85921.00
12/28/2015 22:15,2,0.000,ALERT,213.51,302.98,59.996,1451358903,"201051344000867","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,301798.8,301798.8,8999,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451358965,85922.00
12/28/2015 22:15,2,0.000,ALERT,212.83,302.37,60.023,1451358903,"201051344001093","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,311365.7,311365.7,13679,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358967,85923.00
12/28/2015 22:15,2,0.000,ALERT,213.06,303.28,59.991,1451358903,"201051344000900","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,314829.0,314829.0,8989,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358969,85924.00
12/28/2015 22:15,2,0.000,ALERT,213.51,302.68,59.996,1451358903,"201051344000648","219011344069620",0.00,-4.00,0,300.27,305.38,0.0,0.0,0.000,308657.8,308657.8,8999,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358971,85925.00
12/28/2015 22:15,2,0.000,ALERT,213.29,304.18,59.996,1451358903,"201051344000569","219011344069620",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,316321.6,316321.6,8981,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358973,85926.00
12/28/2015 22:15,2,0.000,ALERT,213.29,303.58,60.018,1451358903,"201051344000983","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,311536.8,311536.8,9001,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358975,85927.00
12/28/2015 22:15,2,0.000,ALERT,213.29,303.28,60.007,1451358903,"201051344001158","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,306985.8,306985.8,9024,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358977,85928.00
12/28/2015 22:15,2,0.000,ALERT,213.74,303.88,59.991,1451358903,"201051344000576","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,309257.6,309257.6,8992,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358979,85929.00
12/28/2015 22:15,2,0.000,ALERT,212.16,299.67,60.012,1451358903,"274151322000087","219011344069620",0.00,-1.50,0,296.66,302.98,0.0,0.0,0.000,555847.3,555847.3,2872,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451358980,85930.00
12/28/2015 22:30,2,0.000,ALERT,212.38,301.17,59.986,1451359803,"201051344000645","219011344069620",0.00,-2.50,0,298.17,305.38,0.0,0.0,0.000,309817.5,309817.5,8999,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359805,85931.00
