ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2015 22:30,2,0.000,ALERT,211.48,299.07,60.028,1451359803,"274151322000085","219011344069620",0.00,-2.50,0,295.76,302.37,0.0,0.0,0.000,583128.1,583128.1,2862,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359807,85932.00
12/28/2015 22:30,2,0.000,ALERT,212.61,301.17,59.986,1451359803,"201051344000633","219011344069620",0.00,-3.00,0,296.36,304.78,0.0,0.0,0.000,302670.8,302670.8,9023,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451359809,85933.00
12/28/2015 22:30,2,0.000,ALERT,211.93,301.17,59.981,1451359803,"201051344000469","219011344069620",0.00,-3.50,0,297.26,305.08,0.0,0.0,0.000,303734.2,303734.2,9015,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451359811,85934.00
12/28/2015 22:30,2,0.000,ALERT,211.48,300.57,59.954,1451359803,"201051344000646","219011344069620",0.00,-3.00,0,296.96,304.18,0.0,0.0,0.000,308542.6,308542.6,13654,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451359813,85935.00
12/28/2015 22:30,2,0.000,ALERT,210.80,299.37,59.975,1451359803,"274151322000052","219011344069620",0.00,-2.50,0,295.46,302.68,0.0,0.0,0.000,590692.4,590692.4,2873,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359815,85936.00
12/28/2015 22:30,2,0.000,ALERT,212.16,300.87,59.981,1451359803,"201051344000585","219011344069620",0.00,-2.50,0,297.26,304.48,0.0,0.0,0.000,313150.0,313150.0,13658,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451359817,85937.00
12/28/2015 22:30,2,0.000,ALERT,211.70,301.17,59.970,1451359803,"201051344001230","219011344069620",0.00,-3.00,0,297.87,304.48,0.0,0.0,0.000,311657.6,311657.6,13699,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359818,85938.00
12/28/2015 22:30,2,0.000,ALERT,212.16,301.47,59.981,1451359803,"201051344000582","219011344069620",0.00,-3.50,0,298.47,304.78,0.0,0.0,0.000,306495.9,306495.9,13656,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359820,85939.00
12/28/2015 22:30,2,0.000,ALERT,211.48,300.87,60.023,1451359803,"201051344000955","219011344069620",0.00,-2.50,0,297.57,304.48,0.0,0.0,0.000,315493.0,315493.0,13647,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359822,85940.00
12/28/2015 22:30,2,0.000,ALERT,211.03,297.57,59.975,1451359803,"274151322000094","219011344069620",0.00,-3.50,0,295.46,301.77,0.0,0.0,0.000,476320.3,476320.3,2990,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451359824,85941.00
12/28/2015 22:30,2,0.000,ALERT,212.16,302.68,59.981,1451359803,"201051344000579","219011344069620",0.00,-2.50,0,298.77,305.98,0.0,0.0,0.000,317271.4,317271.4,9009,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359825,85942.00
12/28/2015 22:30,2,0.000,ALERT,211.48,301.17,60.007,1451359803,"201051344000890","219011344069620",0.00,-2.50,0,297.87,305.38,0.0,0.0,0.000,313997.3,313997.3,13679,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451359827,85943.00
12/28/2015 22:30,2,0.000,ALERT,211.70,300.57,59.991,1451359803,"201051344000438","219011344069620",0.00,-3.50,0,297.57,304.48,0.0,0.0,0.000,315726.3,315726.3,13655,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359829,85944.00
12/28/2015 22:30,2,0.000,ALERT,211.70,299.97,59.975,1451359803,"201051344000417","219011344069620",0.00,-3.00,0,296.96,303.58,0.0,0.0,0.000,309917.4,309917.4,13682,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359831,85945.00
12/28/2015 22:30,2,0.000,ALERT,211.25,299.37,59.970,1451359803,"274151322000083","219011344069620",0.00,-2.50,0,296.06,302.98,0.0,0.0,0.000,585103.4,585103.4,2887,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359833,85946.00
12/28/2015 22:30,2,0.000,ALERT,211.93,298.47,59.975,1451359803,"274151322000076","219011344069620",0.00,-2.50,0,295.76,302.98,0.0,0.0,0.000,621447.2,621447.2,2877,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359835,85947.00
12/28/2015 22:30,2,0.000,ALERT,211.93,302.37,59.954,1451359803,"201051344000868","219011344069620",0.00,-3.00,0,299.07,305.98,0.0,0.0,0.000,301336.4,301336.4,8997,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359836,85948.00
12/28/2015 22:30,2,0.000,ALERT,211.25,299.67,59.970,1451359803,"274151322000095","219011344069620",0.00,-3.50,0,296.96,303.28,0.0,0.0,0.000,614358.6,614358.6,2888,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359838,85949.00
12/28/2015 22:30,2,0.000,ALERT,211.70,301.17,59.970,1451359803,"201051344000988","219011344069620",0.00,-2.50,0,295.76,304.78,0.0,0.0,0.000,301635.2,301635.2,9007,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359840,85950.00
12/28/2015 22:30,2,0.000,ALERT,211.25,299.67,59.986,1451359803,"201051344001025","219011344069620",0.00,-3.50,0,296.66,304.48,0.0,0.0,0.000,313713.8,313713.8,13657,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359842,85951.00
12/28/2015 22:30,2,0.000,ALERT,211.93,301.77,59.954,1451359803,"201051344000458","219011344069620",0.00,-1.00,0,298.17,305.98,0.0,0.0,0.000,311637.7,311637.7,9010,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359843,85952.00
12/28/2015 22:30,2,0.000,ALERT,212.61,301.47,60.007,1451359803,"201051344000853","219011344069620",0.00,-3.00,0,298.17,305.38,0.0,0.0,0.000,308476.4,308476.4,9020,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359845,85953.00
12/28/2015 22:30,2,0.000,ALERT,211.93,300.87,59.975,1451359803,"201051344000685","219011344069620",0.00,-2.50,0,297.57,304.18,0.0,0.0,0.000,315294.7,315294.7,13685,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359847,85954.00
12/28/2015 22:30,2,0.000,ALERT,211.48,299.67,59.970,1451359803,"201051344000917","219011344069620",0.00,-1.50,0,296.36,303.58,0.0,0.0,0.000,312965.2,312965.2,13690,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359849,85955.00
12/28/2015 22:30,2,0.000,ALERT,211.93,300.87,59.975,1451359803,"201051344001145","219011344069620",0.00,-3.00,0,297.87,304.78,0.0,0.0,0.000,316034.3,316034.3,13695,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359851,85956.00
12/28/2015 22:30,2,0.000,ALERT,211.70,299.97,59.975,1451359803,"201051344000651","219011344069620",0.00,-4.00,0,296.96,303.88,0.0,0.0,0.000,310183.9,310183.9,13668,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451359853,85957.00
12/28/2015 22:30,2,0.000,ALERT,210.80,298.47,59.975,1451359803,"274151322000088","219011344069620",0.00,-2.00,0,295.16,302.07,0.0,0.0,0.000,568247.0,568247.0,2857,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359855,85958.00
12/28/2015 22:30,2,0.000,ALERT,211.93,298.47,59.986,1451359803,"274151322000068","219011344069620",0.00,-2.00,0,294.86,301.47,0.0,0.0,0.000,476245.8,476245.8,2994,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359856,85959.00
12/28/2015 22:30,2,0.000,ALERT,211.25,300.57,59.975,1451359803,"201051344001135","219011344069620",0.00,-2.50,0,297.57,304.78,0.0,0.0,0.000,306724.4,306724.4,13656,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359858,85960.00
12/28/2015 22:30,2,0.000,ALERT,211.48,301.77,59.933,1451359803,"201051344000594","219011344069620",0.00,-3.00,0,297.87,305.68,0.0,0.0,0.000,312740.4,312740.4,9010,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359860,85961.00
12/28/2015 22:30,2,0.000,ALERT,211.70,300.27,59.975,1451359803,"201051344001203","219011344069620",0.00,-3.00,0,297.26,305.68,0.0,0.0,0.000,313084.9,313084.9,13670,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359862,85962.00
12/28/2015 22:30,2,0.000,ALERT,211.03,299.37,59.970,1451359803,"274151322000054","219011344069620",0.00,-1.50,0,295.46,302.68,0.0,0.0,0.000,580371.4,580371.4,2860,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359864,85963.00
12/28/2015 22:30,2,0.000,ALERT,212.38,301.17,59.981,1451359803,"201051344000867","219011344069620",0.00,-2.00,0,297.57,305.68,0.0,0.0,0.000,301798.8,301798.8,9001,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451359865,85964.00
12/28/2015 22:30,2,0.000,ALERT,211.70,300.57,59.996,1451359803,"201051344001093","219011344069620",0.00,-2.00,0,297.26,303.88,0.0,0.0,0.000,311365.7,311365.7,13681,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359867,85965.00
12/28/2015 22:30,2,0.000,ALERT,211.70,301.47,59.986,1451359803,"201051344000900","219011344069620",0.00,-3.00,0,297.87,305.08,0.0,0.0,0.000,314829.0,314829.0,8991,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359869,85966.00
12/28/2015 22:30,2,0.000,ALERT,212.38,301.17,59.991,1451359803,"201051344000648","219011344069620",0.00,-3.50,0,297.57,305.38,0.0,0.0,0.000,308657.8,308657.8,9001,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359871,85967.00
12/28/2015 22:30,2,0.000,ALERT,211.93,302.37,59.986,1451359803,"201051344000569","219011344069620",0.00,-2.50,0,298.77,306.28,0.0,0.0,0.000,316321.6,316321.6,8983,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359873,85968.00
12/28/2015 22:30,2,0.000,ALERT,211.93,301.77,59.986,1451359803,"201051344000983","219011344069620",0.00,-2.50,0,298.17,305.68,0.0,0.0,0.000,311536.8,311536.8,9003,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359875,85969.00
12/28/2015 22:30,2,0.000,ALERT,212.16,301.77,59.991,1451359803,"201051344001158","219011344069620",0.00,-3.50,0,297.57,305.08,0.0,0.0,0.000,306985.8,306985.8,9026,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359877,85970.00
12/28/2015 22:30,2,0.000,ALERT,212.38,302.07,59.991,1451359803,"201051344000576","219011344069620",0.00,-3.00,0,298.47,305.38,0.0,0.0,0.000,309257.6,309257.6,8994,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359878,85971.00
12/28/2015 22:30,2,0.000,ALERT,211.48,298.77,59.991,1451359803,"274151322000087","219011344069620",0.00,-1.50,0,294.26,301.47,0.0,0.0,0.000,555847.3,555847.3,2874,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451359880,85972.00
12/28/2015 22:45,2,0.000,ALERT,212.83,302.07,60.007,1451360703,"201051344000645","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,309817.5,309817.5,9001,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360705,85973.00
12/28/2015 22:45,2,0.000,ALERT,211.25,299.07,59.981,1451360703,"274151322000085","219011344069620",0.00,-2.50,0,297.57,300.87,0.0,0.0,0.000,583128.1,583128.1,2864,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360707,85974.00
12/28/2015 22:45,2,0.000,ALERT,212.83,301.77,59.991,1451360703,"201051344000633","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,302670.8,302670.8,9025,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360709,85975.00
12/28/2015 22:45,2,0.000,ALERT,212.38,302.68,60.002,1451360703,"201051344000469","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,303734.2,303734.2,9017,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360711,85976.00
12/28/2015 22:45,2,0.000,ALERT,211.48,300.87,59.991,1451360703,"201051344000646","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,308542.6,308542.6,13656,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360713,85977.00
12/28/2015 22:45,2,0.000,ALERT,210.80,298.77,59.991,1451360703,"274151322000052","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,590692.4,590692.4,2875,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360715,85978.00
12/28/2015 22:45,2,0.000,ALERT,211.93,301.47,59.996,1451360703,"201051344000585","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,313150.0,313150.0,13660,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360716,85979.00
12/28/2015 22:45,2,0.000,ALERT,211.70,301.17,59.991,1451360703,"201051344001230","219011344069620",0.00,-2.50,0,299.37,302.68,0.0,0.0,0.000,311657.6,311657.6,13701,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360718,85980.00
12/28/2015 22:45,2,0.000,ALERT,212.16,302.07,60.002,1451360703,"201051344000582","219011344069620",0.00,-3.50,0,299.97,303.28,0.0,0.0,0.000,306495.9,306495.9,13658,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360720,85981.00
12/28/2015 22:45,2,0.000,ALERT,211.25,301.17,59.996,1451360703,"201051344000955","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,315493.0,315493.0,13649,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360722,85982.00
12/28/2015 22:45,2,0.000,ALERT,211.03,297.87,59.986,1451360703,"274151322000094","219011344069620",0.00,-3.50,0,296.96,300.27,0.0,0.0,0.000,476320.3,476320.3,2992,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360724,85983.00
12/28/2015 22:45,2,0.000,ALERT,212.38,302.98,60.002,1451360703,"201051344000579","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,317271.4,317271.4,9011,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451360725,85984.00
12/28/2015 22:45,2,0.000,ALERT,211.70,301.77,60.023,1451360703,"201051344000890","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,313997.3,313997.3,13681,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360727,85985.00
12/28/2015 22:45,2,0.000,ALERT,211.93,301.17,60.002,1451360703,"201051344000438","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,315726.3,315726.3,13657,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360729,85986.00
12/28/2015 22:45,2,0.000,ALERT,212.16,300.87,59.965,1451360703,"201051344000417","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,309917.4,309917.4,13684,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360731,85987.00
12/28/2015 22:45,2,0.000,ALERT,211.25,299.67,59.996,1451360703,"274151322000083","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,585103.4,585103.4,2889,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451360733,85988.00
12/28/2015 22:45,2,0.000,ALERT,211.48,298.47,59.996,1451360703,"274151322000076","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,621447.2,621447.2,2879,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360734,85989.00
12/28/2015 22:45,2,0.000,ALERT,212.38,302.98,59.991,1451360703,"201051344000868","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,301336.4,301336.4,8999,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451360736,85990.00
12/28/2015 22:45,2,0.000,ALERT,211.03,299.67,59.991,1451360703,"274151322000095","219011344069620",0.00,-3.50,0,298.47,301.77,0.0,0.0,0.000,614358.6,614358.6,2890,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360738,85991.00
12/28/2015 22:45,2,0.000,ALERT,211.70,301.47,59.965,1451360703,"201051344000988","219011344069620",0.00,-2.50,0,297.26,303.28,0.0,0.0,0.000,301635.2,301635.2,9009,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360740,85992.00
12/28/2015 22:45,2,0.000,ALERT,211.48,299.97,59.991,1451360703,"201051344001025","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,313713.8,313713.8,13659,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451360742,85993.00
12/28/2015 22:45,2,0.000,ALERT,211.93,301.77,59.986,1451360703,"201051344000458","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,311637.7,311637.7,9012,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360744,85994.00
12/28/2015 22:45,2,0.000,ALERT,212.61,301.77,59.996,1451360703,"201051344000853","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,308476.4,308476.4,9022,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451360745,85995.00
12/28/2015 22:45,2,0.000,ALERT,212.16,300.87,59.959,1451360703,"201051344000685","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,315294.7,315294.7,13687,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360747,85996.00
12/28/2015 22:45,2,0.000,ALERT,211.70,300.27,59.991,1451360703,"201051344000917","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,312965.2,312965.2,13692,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360749,85997.00
12/28/2015 22:45,2,0.000,ALERT,211.93,301.17,59.991,1451360703,"201051344001145","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,316034.3,316034.3,13697,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360751,85998.00
12/28/2015 22:45,2,0.000,ALERT,211.93,300.27,59.986,1451360703,"201051344000651","219011344069620",0.00,-4.00,0,298.17,301.77,0.0,0.0,0.000,310183.9,310183.9,13670,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360752,85999.00
12/28/2015 22:45,2,0.000,ALERT,210.57,298.17,59.986,1451360703,"274151322000088","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,568247.0,568247.0,2859,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360754,86000.00
12/28/2015 22:45,2,0.000,ALERT,211.70,298.17,59.991,1451360703,"274151322000068","219011344069620",0.00,-2.00,0,296.66,299.97,0.0,0.0,0.000,476245.8,476245.8,2996,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360756,86001.00
12/28/2015 22:45,2,0.000,ALERT,211.25,300.87,59.986,1451360703,"201051344001135","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,306724.4,306724.4,13658,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360758,86002.00
12/28/2015 22:45,2,0.000,ALERT,211.70,302.37,59.959,1451360703,"201051344000594","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,312740.4,312740.4,9012,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360760,86003.00
12/28/2015 22:45,2,0.000,ALERT,211.70,300.57,59.938,1451360703,"201051344001203","219011344069620",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,313084.9,313084.9,13672,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360761,86004.00
12/28/2015 22:45,2,0.000,ALERT,211.03,299.37,60.007,1451360703,"274151322000054","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,580371.4,580371.4,2862,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360763,86005.00
12/28/2015 22:45,2,0.000,ALERT,212.38,301.47,59.981,1451360703,"201051344000867","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,301798.8,301798.8,9003,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360765,86006.00
12/28/2015 22:45,2,0.000,ALERT,211.70,300.57,59.986,1451360703,"201051344001093","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,311365.7,311365.7,13683,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451360767,86007.00
12/28/2015 22:45,2,0.000,ALERT,211.93,302.07,60.018,1451360703,"201051344000900","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,314829.0,314829.0,8993,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360769,86008.00
12/28/2015 22:45,2,0.000,ALERT,212.38,301.17,59.986,1451360703,"201051344000648","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,308657.8,308657.8,9003,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360771,86009.00
12/28/2015 22:45,2,0.000,ALERT,212.16,302.37,59.986,1451360703,"201051344000569","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,316321.6,316321.6,8985,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360773,86010.00
12/28/2015 22:45,2,0.000,ALERT,212.16,302.07,59.991,1451360703,"201051344000983","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,311536.8,311536.8,9005,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360775,86011.00
12/28/2015 22:45,2,0.000,ALERT,212.38,301.77,59.986,1451360703,"201051344001158","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,306985.8,306985.8,9028,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360777,86012.00
12/28/2015 22:45,2,0.000,ALERT,212.61,302.37,59.991,1451360703,"201051344000576","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,309257.6,309257.6,8996,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360779,86013.00
12/28/2015 22:45,2,0.000,ALERT,211.03,297.87,60.012,1451360703,"274151322000087","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,555847.3,555847.3,2876,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451360780,86014.00
12/28/2015 23:00,2,0.000,ALERT,213.29,302.98,60.007,1451361603,"201051344000645","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,309817.5,309817.5,9003,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361605,86015.00
12/28/2015 23:00,2,0.000,ALERT,211.93,300.87,60.002,1451361603,"274151322000085","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,583128.1,583128.1,2866,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361607,86016.00
12/28/2015 23:00,2,0.000,ALERT,213.51,302.68,60.002,1451361603,"201051344000633","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,302670.8,302670.8,9027,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361609,86017.00
12/28/2015 23:00,2,0.000,ALERT,212.83,303.28,59.981,1451361603,"201051344000469","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,303734.2,303734.2,9019,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451361611,86018.00
12/28/2015 23:00,2,0.000,ALERT,211.93,301.77,59.996,1451361603,"201051344000646","219011344069620",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,308542.6,308542.6,13658,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361613,86019.00
12/28/2015 23:00,2,0.000,ALERT,211.48,300.57,60.002,1451361603,"274151322000052","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,590692.4,590692.4,2877,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361615,86020.00
12/28/2015 23:00,2,0.000,ALERT,212.38,302.07,60.007,1451361603,"201051344000585","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,313150.0,313150.0,13662,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361617,86021.00
12/28/2015 23:00,2,0.000,ALERT,212.16,302.07,60.002,1451361603,"201051344001230","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,311657.6,311657.6,13703,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361618,86022.00
12/28/2015 23:00,2,0.000,ALERT,212.83,302.68,60.007,1451361603,"201051344000582","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,306495.9,306495.9,13660,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361620,86023.00
12/28/2015 23:00,2,0.000,ALERT,211.70,301.47,60.039,1451361603,"201051344000955","219011344069620",0.00,-3.00,0,299.37,302.68,0.0,0.0,0.000,315493.0,315493.0,13651,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361622,86024.00
12/28/2015 23:00,2,0.000,ALERT,211.70,299.97,59.991,1451361603,"274151322000094","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,476320.3,476320.3,2994,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361624,86025.00
12/28/2015 23:00,2,0.000,ALERT,212.38,302.68,59.991,1451361603,"201051344000579","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,317271.4,317271.4,9013,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361626,86026.00
12/28/2015 23:00,2,0.000,ALERT,211.70,301.47,59.986,1451361603,"201051344000890","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,313997.3,313997.3,13683,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361628,86027.00
12/28/2015 23:00,2,0.000,ALERT,212.16,301.77,60.044,1451361603,"201051344000438","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,315726.3,315726.3,13659,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361629,86028.00
12/28/2015 23:00,2,0.000,ALERT,212.38,301.17,60.028,1451361603,"201051344000417","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,309917.4,309917.4,13686,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361631,86029.00
12/28/2015 23:00,2,0.000,ALERT,211.70,300.87,60.007,1451361603,"274151322000083","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,585103.4,585103.4,2891,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361633,86030.00
12/28/2015 23:00,2,0.000,ALERT,212.38,300.57,60.002,1451361603,"274151322000076","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,621447.2,621447.2,2881,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361635,86031.00
12/28/2015 23:00,2,0.000,ALERT,212.61,303.58,60.002,1451361603,"201051344000868","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,301336.4,301336.4,9001,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361637,86032.00
12/28/2015 23:00,2,0.000,ALERT,211.70,301.17,60.002,1451361603,"274151322000095","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,614358.6,614358.6,2892,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361639,86033.00
12/28/2015 23:00,2,0.000,ALERT,212.38,302.68,59.996,1451361603,"201051344000988","219011344069620",0.00,-2.50,0,297.26,303.88,0.0,0.0,0.000,301635.2,301635.2,9011,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451361640,86034.00
12/28/2015 23:00,2,0.000,ALERT,211.48,299.97,60.002,1451361603,"201051344001025","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,313713.8,313713.8,13661,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451361642,86035.00
12/28/2015 23:00,2,0.000,ALERT,212.83,303.28,60.007,1451361603,"201051344000458","219011344069620",0.00,-1.00,0,299.97,305.38,0.0,0.0,0.000,311637.7,311637.7,9014,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361644,86036.00
12/28/2015 23:00,2,0.000,ALERT,213.29,302.98,60.002,1451361603,"201051344000853","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,308476.4,308476.4,9024,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361646,86037.00
12/28/2015 23:00,2,0.000,ALERT,212.16,301.17,59.996,1451361603,"201051344000685","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,315294.7,315294.7,13689,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361648,86038.00
12/28/2015 23:00,2,0.000,ALERT,212.16,300.87,60.007,1451361603,"201051344000917","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,312965.2,312965.2,13694,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361649,86039.00
12/28/2015 23:00,2,0.000,ALERT,212.38,301.77,60.007,1451361603,"201051344001145","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,316034.3,316034.3,13699,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361651,86040.00
12/28/2015 23:00,2,0.000,ALERT,211.93,300.57,60.012,1451361603,"201051344000651","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,310183.9,310183.9,13672,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451361653,86041.00
12/28/2015 23:00,2,0.000,ALERT,211.48,299.67,60.007,1451361603,"274151322000088","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,568247.0,568247.0,2861,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361655,86042.00
12/28/2015 23:00,2,0.000,ALERT,212.38,299.37,59.991,1451361603,"274151322000068","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,476245.8,476245.8,2998,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361657,86043.00
12/28/2015 23:00,2,0.000,ALERT,211.70,301.17,60.012,1451361603,"201051344001135","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,306724.4,306724.4,13660,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361658,86044.00
12/28/2015 23:00,2,0.000,ALERT,212.61,303.58,60.007,1451361603,"201051344000594","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,312740.4,312740.4,9014,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361660,86045.00
12/28/2015 23:00,2,0.000,ALERT,211.93,300.87,60.028,1451361603,"201051344001203","219011344069620",0.00,-3.00,0,298.77,304.48,0.0,0.0,0.000,313084.9,313084.9,13674,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361662,86046.00
12/28/2015 23:00,2,0.000,ALERT,211.48,300.27,60.018,1451361603,"274151322000054","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,580371.4,580371.4,2864,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451361664,86047.00
12/28/2015 23:00,2,0.000,ALERT,213.06,302.68,59.986,1451361603,"201051344000867","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,301798.8,301798.8,9005,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361666,86048.00
12/28/2015 23:00,2,0.000,ALERT,211.93,301.17,59.996,1451361603,"201051344001093","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,311365.7,311365.7,13685,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361667,86049.00
12/28/2015 23:00,2,0.000,ALERT,212.38,302.98,60.028,1451361603,"201051344000900","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,314829.0,314829.0,8995,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361669,86050.00
12/28/2015 23:00,2,0.000,ALERT,213.06,302.37,59.996,1451361603,"201051344000648","219011344069620",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,308657.8,308657.8,9005,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451361671,86051.00
12/28/2015 23:00,2,0.000,ALERT,212.61,303.28,60.002,1451361603,"201051344000569","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,316321.6,316321.6,8987,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361673,86052.00
12/28/2015 23:00,2,0.000,ALERT,212.83,303.28,60.002,1451361603,"201051344000983","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,311536.8,311536.8,9007,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361675,86053.00
12/28/2015 23:00,2,0.000,ALERT,212.83,302.68,59.996,1451361603,"201051344001158","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,306985.8,306985.8,9030,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361677,86054.00
12/28/2015 23:00,2,0.000,ALERT,213.06,303.28,59.996,1451361603,"201051344000576","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,309257.6,309257.6,8998,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451361678,86055.00
12/28/2015 23:00,2,0.000,ALERT,211.93,299.67,60.002,1451361603,"274151322000087","219011344069620",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,555847.3,555847.3,2878,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451361680,86056.00
12/28/2015 23:15,2,0.000,ALERT,213.06,302.98,59.965,1451362504,"201051344000645","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,309817.5,309817.5,9005,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451362506,86057.00
12/28/2015 23:15,2,0.000,ALERT,211.70,299.97,59.981,1451362504,"274151322000085","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,583128.1,583128.1,2868,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362508,86058.00
12/28/2015 23:15,2,0.000,ALERT,213.29,302.68,59.986,1451362504,"201051344000633","219011344069620",0.00,-3.00,0,299.37,304.18,0.0,0.0,0.000,302670.8,302670.8,9029,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362510,86059.00
12/28/2015 23:15,2,0.000,ALERT,212.61,302.68,59.986,1451362504,"201051344000469","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,303734.2,303734.2,9021,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362511,86060.00
12/28/2015 23:15,2,0.000,ALERT,211.93,301.77,59.981,1451362504,"201051344000646","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,308542.6,308542.6,13660,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451362514,86061.00
12/28/2015 23:15,2,0.000,ALERT,211.03,300.87,59.991,1451362504,"274151322000052","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,590692.4,590692.4,2879,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362515,86062.00
12/28/2015 23:15,2,0.000,ALERT,212.16,302.07,59.991,1451362504,"201051344000585","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,313150.0,313150.0,13664,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362517,86063.00
12/28/2015 23:15,2,0.000,ALERT,212.16,302.07,59.991,1451362504,"201051344001230","219011344069620",0.00,-2.50,0,300.27,303.58,0.0,0.0,0.000,311657.6,311657.6,13705,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362519,86064.00
12/28/2015 23:15,2,0.000,ALERT,212.61,302.68,59.981,1451362504,"201051344000582","219011344069620",0.00,-3.50,0,300.87,304.18,0.0,0.0,0.000,306495.9,306495.9,13662,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362521,86065.00
12/28/2015 23:15,2,0.000,ALERT,211.93,302.07,59.986,1451362504,"201051344000955","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,315493.0,315493.0,13653,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362523,86066.00
12/28/2015 23:15,2,0.000,ALERT,211.48,299.67,59.959,1451362504,"274151322000094","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,476320.3,476320.3,2996,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362525,86067.00
12/28/2015 23:15,2,0.000,ALERT,212.61,303.28,59.986,1451362504,"201051344000579","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,317271.4,317271.4,9015,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362526,86068.00
12/28/2015 23:15,2,0.000,ALERT,212.16,302.37,60.002,1451362504,"201051344000890","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,313997.3,313997.3,13685,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362528,86069.00
12/28/2015 23:15,2,0.000,ALERT,212.16,301.77,59.981,1451362504,"201051344000438","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,315726.3,315726.3,13661,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451362530,86070.00
12/28/2015 23:15,2,0.000,ALERT,212.38,301.17,59.991,1451362504,"201051344000417","219011344069620",0.00,-2.50,0,299.37,302.68,0.0,0.0,0.000,309917.4,309917.4,13688,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451362532,86071.00
12/28/2015 23:15,2,0.000,ALERT,211.93,300.57,60.012,1451362504,"274151322000083","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,585103.4,585103.4,2893,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362533,86072.00
12/28/2015 23:15,2,0.000,ALERT,212.38,300.57,59.986,1451362504,"274151322000076","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,621447.2,621447.2,2883,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451362535,86073.00
12/28/2015 23:15,2,0.000,ALERT,212.61,303.58,59.991,1451362504,"201051344000868","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,301336.4,301336.4,9003,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362537,86074.00
12/28/2015 23:15,2,0.000,ALERT,211.70,301.77,59.986,1451362504,"274151322000095","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,614358.6,614358.6,2894,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362539,86075.00
12/28/2015 23:15,2,0.000,ALERT,212.38,302.37,59.986,1451362504,"201051344000988","219011344069620",0.00,-2.50,0,298.47,304.18,0.0,0.0,0.000,301635.2,301635.2,9013,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362541,86076.00
12/28/2015 23:15,2,0.000,ALERT,211.93,301.17,59.954,1451362504,"201051344001025","219011344069620",0.00,-3.50,0,298.47,303.88,0.0,0.0,0.000,313713.8,313713.8,13663,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451362542,86077.00
