ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/28/2015 23:15,2,0.000,ALERT,212.61,302.98,59.991,1451362504,"201051344000458","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,311637.7,311637.7,9016,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362544,86078.00
12/28/2015 23:15,2,0.000,ALERT,213.29,302.68,59.981,1451362504,"201051344000853","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,308476.4,308476.4,9026,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362546,86079.00
12/28/2015 23:15,2,0.000,ALERT,212.38,301.77,59.981,1451362504,"201051344000685","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,315294.7,315294.7,13691,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451362548,86080.00
12/28/2015 23:15,2,0.000,ALERT,212.38,301.17,59.981,1451362504,"201051344000917","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,312965.2,312965.2,13696,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362550,86081.00
12/28/2015 23:15,2,0.000,ALERT,212.38,301.77,59.981,1451362504,"201051344001145","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,316034.3,316034.3,13701,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362552,86082.00
12/28/2015 23:15,2,0.000,ALERT,212.16,301.17,59.981,1451362504,"201051344000651","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,310183.9,310183.9,13674,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362554,86083.00
12/28/2015 23:15,2,0.000,ALERT,211.25,300.27,59.975,1451362504,"274151322000088","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,568247.0,568247.0,2863,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362556,86084.00
12/28/2015 23:15,2,0.000,ALERT,212.38,299.67,59.996,1451362504,"274151322000068","219011344069620",0.00,-1.50,0,297.87,301.17,0.0,0.0,0.000,476245.8,476245.8,3000,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362557,86085.00
12/28/2015 23:15,2,0.000,ALERT,211.93,301.77,59.996,1451362504,"201051344001135","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,306724.4,306724.4,13662,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362559,86086.00
12/28/2015 23:15,2,0.000,ALERT,212.16,302.98,59.986,1451362504,"201051344000594","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,312740.4,312740.4,9016,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362561,86087.00
12/28/2015 23:15,2,0.000,ALERT,212.38,301.47,60.007,1451362504,"201051344001203","219011344069620",0.00,-3.00,0,299.07,304.78,0.0,0.0,0.000,313084.9,313084.9,13676,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362563,86088.00
12/28/2015 23:15,2,0.000,ALERT,211.48,300.27,59.949,1451362504,"274151322000054","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,580371.4,580371.4,2866,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362564,86089.00
12/28/2015 23:15,2,0.000,ALERT,212.83,301.77,59.996,1451362504,"201051344000867","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,301798.8,301798.8,9007,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362566,86090.00
12/28/2015 23:15,2,0.000,ALERT,212.16,301.77,59.996,1451362504,"201051344001093","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,311365.7,311365.7,13687,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362568,86091.00
12/28/2015 23:15,2,0.000,ALERT,212.38,302.37,59.986,1451362504,"201051344000900","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,314829.0,314829.0,8997,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362570,86092.00
12/28/2015 23:15,2,0.000,ALERT,212.83,301.77,59.986,1451362504,"201051344000648","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,308657.8,308657.8,9007,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451362572,86093.00
12/28/2015 23:15,2,0.000,ALERT,212.83,303.28,59.970,1451362504,"201051344000569","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,316321.6,316321.6,8989,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362574,86094.00
12/28/2015 23:15,2,0.000,ALERT,212.61,302.37,59.986,1451362504,"201051344000983","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,311536.8,311536.8,9009,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362575,86095.00
12/28/2015 23:15,2,0.000,ALERT,212.61,302.37,59.996,1451362504,"201051344001158","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,306985.8,306985.8,9032,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451362577,86096.00
12/28/2015 23:15,2,0.000,ALERT,213.06,302.98,59.981,1451362504,"201051344000576","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,309257.6,309257.6,9000,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451362579,86097.00
12/28/2015 23:15,2,0.000,ALERT,211.25,299.07,59.981,1451362504,"274151322000087","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,555847.3,555847.3,2880,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451362581,86098.00
12/28/2015 23:30,2,0.000,ALERT,213.74,303.88,59.970,1451363403,"201051344000645","219011344069620",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,309817.5,309817.5,9007,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451363405,86099.00
12/28/2015 23:30,2,0.000,ALERT,212.38,301.17,59.954,1451363403,"274151322000085","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,583128.1,583128.1,2870,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363407,86100.00
12/28/2015 23:30,2,0.000,ALERT,213.74,303.58,59.933,1451363403,"201051344000633","219011344069620",0.00,-3.00,0,299.07,305.08,0.0,0.0,0.000,302670.8,302670.8,9031,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363409,86101.00
12/28/2015 23:30,2,0.000,ALERT,213.51,303.88,59.928,1451363403,"201051344000469","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,303734.2,303734.2,9023,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363411,86102.00
12/28/2015 23:30,2,0.000,ALERT,212.38,302.07,59.970,1451363403,"201051344000646","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,308542.6,308542.6,13662,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363413,86103.00
12/28/2015 23:30,2,0.000,ALERT,211.93,302.07,59.965,1451363403,"274151322000052","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,590692.4,590692.4,2881,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451363415,86104.00
12/28/2015 23:30,2,0.000,ALERT,212.83,302.68,59.981,1451363403,"201051344000585","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,313150.0,313150.0,13666,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363417,86105.00
12/28/2015 23:30,2,0.000,ALERT,212.61,302.98,59.975,1451363403,"201051344001230","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,311657.6,311657.6,13707,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451363419,86106.00
12/28/2015 23:30,2,0.000,ALERT,213.06,303.28,59.996,1451363403,"201051344000582","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,306495.9,306495.9,13664,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363421,86107.00
12/28/2015 23:30,2,0.000,ALERT,212.16,302.07,59.975,1451363403,"201051344000955","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,315493.0,315493.0,13655,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451363423,86108.00
12/28/2015 23:30,2,0.000,ALERT,212.38,300.87,59.981,1451363403,"274151322000094","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,476320.3,476320.3,2998,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363424,86109.00
12/28/2015 23:30,2,0.000,ALERT,213.29,304.48,59.975,1451363403,"201051344000579","219011344069620",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,317271.4,317271.4,9017,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451363426,86110.00
12/28/2015 23:30,2,0.000,ALERT,212.16,302.68,59.970,1451363403,"201051344000890","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,313997.3,313997.3,13687,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363428,86111.00
12/28/2015 23:30,2,0.000,ALERT,212.83,302.37,59.949,1451363403,"201051344000438","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,315726.3,315726.3,13663,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363430,86112.00
12/28/2015 23:30,2,0.000,ALERT,212.83,301.77,59.928,1451363403,"201051344000417","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,309917.4,309917.4,13690,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363431,86113.00
12/28/2015 23:30,2,0.000,ALERT,212.38,302.07,59.975,1451363403,"274151322000083","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,585103.4,585103.4,2895,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363433,86114.00
12/28/2015 23:30,2,0.000,ALERT,212.83,301.17,59.965,1451363403,"274151322000076","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,621447.2,621447.2,2885,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363435,86115.00
12/28/2015 23:30,2,0.000,ALERT,213.06,304.48,59.970,1451363403,"201051344000868","219011344069620",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,301336.4,301336.4,9005,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363437,86116.00
12/28/2015 23:30,2,0.000,ALERT,212.16,302.37,59.954,1451363403,"274151322000095","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,614358.6,614358.6,2896,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363439,86117.00
12/28/2015 23:30,2,0.000,ALERT,213.06,303.88,60.018,1451363403,"201051344000988","219011344069620",0.00,-2.50,0,298.17,305.08,0.0,0.0,0.000,301635.2,301635.2,9015,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451363440,86118.00
12/28/2015 23:30,2,0.000,ALERT,212.16,301.17,59.986,1451363403,"201051344001025","219011344069620",0.00,-3.50,0,299.07,304.18,0.0,0.0,0.000,313713.8,313713.8,13665,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363442,86119.00
12/28/2015 23:30,2,0.000,ALERT,213.06,303.88,59.975,1451363403,"201051344000458","219011344069620",0.00,-1.00,0,300.87,306.28,0.0,0.0,0.000,311637.7,311637.7,9018,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451363444,86120.00
12/28/2015 23:30,2,0.000,ALERT,213.74,303.88,59.986,1451363403,"201051344000853","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,308476.4,308476.4,9028,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451363446,86121.00
12/28/2015 23:30,2,0.000,ALERT,212.83,302.07,59.981,1451363403,"201051344000685","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,315294.7,315294.7,13693,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363448,86122.00
12/28/2015 23:30,2,0.000,ALERT,212.61,301.77,60.028,1451363403,"201051344000917","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,312965.2,312965.2,13698,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363450,86123.00
12/28/2015 23:30,2,0.000,ALERT,212.83,302.37,59.996,1451363403,"201051344001145","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,316034.3,316034.3,13703,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451363451,86124.00
12/28/2015 23:30,2,0.000,ALERT,212.61,301.47,60.007,1451363403,"201051344000651","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,310183.9,310183.9,13676,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363453,86125.00
12/28/2015 23:30,2,0.000,ALERT,211.93,301.47,59.996,1451363403,"274151322000088","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,568247.0,568247.0,2865,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363455,86126.00
12/28/2015 23:30,2,0.000,ALERT,212.83,299.97,59.986,1451363403,"274151322000068","219011344069620",0.00,-1.50,0,298.47,301.77,0.0,0.0,0.000,476245.8,476245.8,3002,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451363457,86127.00
12/28/2015 23:30,2,0.000,ALERT,212.16,302.07,59.991,1451363403,"201051344001135","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,306724.4,306724.4,13664,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363458,86128.00
12/28/2015 23:30,2,0.000,ALERT,213.06,304.48,59.996,1451363403,"201051344000594","219011344069620",0.00,-3.00,0,300.27,305.68,0.0,0.0,0.000,312740.4,312740.4,9018,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363460,86129.00
12/28/2015 23:30,2,0.000,ALERT,212.38,301.77,59.981,1451363403,"201051344001203","219011344069620",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,313084.9,313084.9,13678,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451363462,86130.00
12/28/2015 23:30,2,0.000,ALERT,212.16,301.47,60.007,1451363403,"274151322000054","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,580371.4,580371.4,2868,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363464,86131.00
12/28/2015 23:30,2,0.000,ALERT,213.51,303.58,59.965,1451363403,"201051344000867","219011344069620",0.00,-2.00,0,299.67,305.98,0.0,0.0,0.000,301798.8,301798.8,9009,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363466,86132.00
12/28/2015 23:30,2,0.000,ALERT,212.38,302.07,59.975,1451363403,"201051344001093","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,311365.7,311365.7,13689,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451363467,86133.00
12/28/2015 23:30,2,0.000,ALERT,213.06,303.88,59.981,1451363403,"201051344000900","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,314829.0,314829.0,8999,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363469,86134.00
12/28/2015 23:30,2,0.000,ALERT,213.51,302.98,59.981,1451363403,"201051344000648","219011344069620",0.00,-3.50,0,300.27,305.38,0.0,0.0,0.000,308657.8,308657.8,9009,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363471,86135.00
12/28/2015 23:30,2,0.000,ALERT,213.29,304.18,59.933,1451363403,"201051344000569","219011344069620",0.00,-2.50,0,301.47,306.58,0.0,0.0,0.000,316321.6,316321.6,8991,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363473,86136.00
12/28/2015 23:30,2,0.000,ALERT,213.06,303.88,60.012,1451363403,"201051344000983","219011344069620",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,311536.8,311536.8,9011,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363475,86137.00
12/28/2015 23:30,2,0.000,ALERT,213.29,303.58,59.975,1451363403,"201051344001158","219011344069620",0.00,-3.50,0,299.97,305.38,0.0,0.0,0.000,306985.8,306985.8,9034,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363477,86138.00
12/28/2015 23:30,2,0.000,ALERT,213.51,304.18,59.981,1451363403,"201051344000576","219011344069620",0.00,-2.50,0,300.27,305.68,0.0,0.0,0.000,309257.6,309257.6,9002,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363479,86139.00
12/28/2015 23:30,2,0.000,ALERT,211.93,299.97,59.970,1451363403,"274151322000087","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,555847.3,555847.3,2882,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451363481,86140.00
12/28/2015 23:45,2,0.000,ALERT,213.51,303.58,59.949,1451364303,"201051344000645","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,309817.5,309817.5,9009,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364305,86141.00
12/28/2015 23:45,2,0.000,ALERT,212.61,301.77,59.928,1451364303,"274151322000085","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,583128.1,583128.1,2872,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364307,86142.00
12/28/2015 23:45,2,0.000,ALERT,213.74,303.58,59.949,1451364303,"201051344000633","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,302670.8,302670.8,9033,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451364309,86143.00
12/28/2015 23:45,2,0.000,ALERT,213.29,303.88,59.954,1451364303,"201051344000469","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,303734.2,303734.2,9025,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364311,86144.00
12/28/2015 23:45,2,0.000,ALERT,212.83,303.28,59.954,1451364303,"201051344000646","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,308542.6,308542.6,13664,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451364312,86145.00
12/28/2015 23:45,2,0.000,ALERT,211.93,301.17,59.944,1451364303,"274151322000052","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,590692.4,590692.4,2883,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364314,86146.00
12/28/2015 23:45,2,0.000,ALERT,213.29,303.28,59.922,1451364303,"201051344000585","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,313150.0,313150.0,13668,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451364316,86147.00
12/28/2015 23:45,2,0.000,ALERT,213.06,303.58,59.996,1451364303,"201051344001230","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,311657.6,311657.6,13709,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451364318,86148.00
12/28/2015 23:45,2,0.000,ALERT,213.51,303.58,59.928,1451364303,"201051344000582","219011344069620",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,306495.9,306495.9,13666,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364320,86149.00
12/28/2015 23:45,2,0.000,ALERT,212.83,303.28,59.954,1451364303,"201051344000955","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,315493.0,315493.0,13657,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364322,86150.00
12/28/2015 23:45,2,0.000,ALERT,212.61,300.87,59.944,1451364303,"274151322000094","219011344069620",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,476320.3,476320.3,3000,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364324,86151.00
12/28/2015 23:45,2,0.000,ALERT,213.29,304.48,59.986,1451364303,"201051344000579","219011344069620",0.00,-2.50,0,302.68,306.28,0.0,0.0,0.000,317271.4,317271.4,9019,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364325,86152.00
12/28/2015 23:45,2,0.000,ALERT,212.83,303.28,59.949,1451364303,"201051344000890","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,313997.3,313997.3,13689,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364327,86153.00
12/28/2015 23:45,2,0.000,ALERT,213.06,302.68,59.986,1451364303,"201051344000438","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,315726.3,315726.3,13665,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364329,86154.00
12/28/2015 23:45,2,0.000,ALERT,213.29,302.37,59.965,1451364303,"201051344000417","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,309917.4,309917.4,13692,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364331,86155.00
12/28/2015 23:45,2,0.000,ALERT,212.38,301.77,59.949,1451364303,"274151322000083","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,585103.4,585103.4,2897,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364333,86156.00
12/28/2015 23:45,2,0.000,ALERT,213.06,301.17,59.975,1451364303,"274151322000076","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,621447.2,621447.2,2887,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364334,86157.00
12/28/2015 23:45,2,0.000,ALERT,213.29,304.48,60.012,1451364303,"201051344000868","219011344069620",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,301336.4,301336.4,9007,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451364336,86158.00
12/28/2015 23:45,2,0.000,ALERT,212.38,302.37,59.965,1451364303,"274151322000095","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,614358.6,614358.6,2898,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364338,86159.00
12/28/2015 23:45,2,0.000,ALERT,213.06,303.58,59.975,1451364303,"201051344000988","219011344069620",0.00,-2.50,0,299.37,305.08,0.0,0.0,0.000,301635.2,301635.2,9017,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364340,86160.00
12/28/2015 23:45,2,0.000,ALERT,212.83,302.37,59.981,1451364303,"201051344001025","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,313713.8,313713.8,13667,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364342,86161.00
12/28/2015 23:45,2,0.000,ALERT,213.29,303.88,59.970,1451364303,"201051344000458","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,311637.7,311637.7,9020,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364344,86162.00
12/28/2015 23:45,2,0.000,ALERT,213.96,303.58,59.996,1451364303,"201051344000853","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,308476.4,308476.4,9030,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364346,86163.00
12/28/2015 23:45,2,0.000,ALERT,213.51,303.28,59.970,1451364303,"201051344000685","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,315294.7,315294.7,13695,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364347,86164.00
12/28/2015 23:45,2,0.000,ALERT,213.29,302.37,59.970,1451364303,"201051344000917","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,312965.2,312965.2,13700,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451364349,86165.00
12/28/2015 23:45,2,0.000,ALERT,213.51,303.28,59.991,1451364303,"201051344001145","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,316034.3,316034.3,13705,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364351,86166.00
12/28/2015 23:45,2,0.000,ALERT,213.29,302.37,59.970,1451364303,"201051344000651","219011344069620",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,310183.9,310183.9,13678,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364353,86167.00
12/28/2015 23:45,2,0.000,ALERT,212.16,301.47,59.965,1451364303,"274151322000088","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,568247.0,568247.0,2867,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364355,86168.00
12/28/2015 23:45,2,0.000,ALERT,213.06,300.87,59.965,1451364303,"274151322000068","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,476245.8,476245.8,3004,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364357,86169.00
12/28/2015 23:45,2,0.000,ALERT,212.61,302.98,59.996,1451364303,"201051344001135","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,306724.4,306724.4,13666,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364358,86170.00
12/28/2015 23:45,2,0.000,ALERT,212.83,304.18,60.002,1451364303,"201051344000594","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,312740.4,312740.4,9020,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364360,86171.00
12/28/2015 23:45,2,0.000,ALERT,213.06,302.37,59.970,1451364303,"201051344001203","219011344069620",0.00,-3.00,0,300.27,305.98,0.0,0.0,0.000,313084.9,313084.9,13680,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1451364362,86172.00
12/28/2015 23:45,2,0.000,ALERT,212.16,300.87,59.965,1451364303,"274151322000054","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,580371.4,580371.4,2870,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364364,86173.00
12/28/2015 23:45,2,0.000,ALERT,213.51,302.98,59.959,1451364303,"201051344000867","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,301798.8,301798.8,9011,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364366,86174.00
12/28/2015 23:45,2,0.000,ALERT,213.06,302.98,59.986,1451364303,"201051344001093","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,311365.7,311365.7,13691,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364367,86175.00
12/28/2015 23:45,2,0.000,ALERT,213.29,303.88,59.965,1451364303,"201051344000900","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,314829.0,314829.0,9001,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364370,86176.00
12/28/2015 23:45,2,0.000,ALERT,213.51,302.98,59.965,1451364303,"201051344000648","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,308657.8,308657.8,9011,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364371,86177.00
12/28/2015 23:45,2,0.000,ALERT,213.51,304.18,59.970,1451364303,"201051344000569","219011344069620",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,316321.6,316321.6,8993,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364373,86178.00
12/28/2015 23:45,2,0.000,ALERT,213.29,303.88,59.970,1451364303,"201051344000983","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,311536.8,311536.8,9013,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364375,86179.00
12/28/2015 23:45,2,0.000,ALERT,213.29,303.58,60.018,1451364303,"201051344001158","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,306985.8,306985.8,9036,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364377,86180.00
12/28/2015 23:45,2,0.000,ALERT,214.19,304.78,59.975,1451364303,"201051344000576","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,309257.6,309257.6,9004,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364379,86181.00
12/28/2015 23:45,2,0.000,ALERT,212.38,300.27,59.996,1451364303,"274151322000087","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,555847.3,555847.3,2884,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1451364380,86182.00
